"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,24;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";75,18;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7245,02;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2400,04;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1710,70;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4942,18;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";598,40;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";408,15;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,39;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,75;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";64,49;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";601,55;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7653,13;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";139,01;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";46,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";329,15;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";43,98;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,37;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,99;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";33,18;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,13;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";78,17;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7653,13;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2740,17;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1976,23;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5595,17;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";691,36;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";471,56;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,61;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,03;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";74,51;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";695,01;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8842,06;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";162,33;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";53,36;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";380,68;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";50,81;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,37;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,15;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";38,33;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,48;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";90,32;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8842,06;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2883,95;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2074,98;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5860,05;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";729,42;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";497,52;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,70;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,14;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";78,62;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";733,27;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9328,86;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";171,74;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";56,87;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";402,69;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";53,61;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,61;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,21;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";40,44;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,45;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";95,29;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9328,86;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3109,51;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2180,03;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6227,12;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";768,84;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";522,51;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,95;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,34;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";82,66;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";773,15;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10210,04;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";215,33;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";65,63;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";450,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";58,27;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,71;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,29;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";44,06;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,22;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";103,65;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10210,04;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2059,10;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1477,50;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4194,68;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";511,52;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";348,89;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,19;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,50;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";55,13;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";514,21;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6541,99;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";120,05;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39,71;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";284,33;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,59;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,55;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,85;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,36;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,93;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";66,82;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6541,99;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2453,51;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1766,48;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4940,23;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";621,52;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";420,09;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,38;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,78;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";67,42;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";624,69;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7783,63;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";142,02;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";47,80;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";336,08;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";43,93;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,26;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,01;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";33,37;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,45;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";78,34;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7783,63;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2138,10;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1530,83;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4371,68;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";528,91;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";360,76;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,23;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,55;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";57,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";531,70;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6764,49;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";122,75;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,70;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";294,17;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,87;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,12;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,88;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";29,33;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,37;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";69,10;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6764,49;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1880,82;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1322,75;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3784,30;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";464,55;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";319,49;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,03;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,34;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";49,98;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";466,93;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5849,69;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";106,63;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";35,45;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";255,23;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,88;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,22;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,76;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,73;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,55;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";60,38;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5849,69;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2148,78;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1543,29;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4409,59;"67";"kg";"VALIDE"
