"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";446,82;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,33;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";64,61;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";699,86;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5561,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";46,35;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,51;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";205,20;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,17;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,66;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,25;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";29,49;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,70;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";54,93;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5561,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2773,66;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2513,38;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5659,18;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";743,02;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";480,51;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,04;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,37;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";67,98;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";743,73;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5965,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";49,02;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,06;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";219,93;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,42;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,95;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,43;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,58;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";33,08;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";59,45;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5965,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2637,12;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2288,02;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5180,22;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";669,15;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";432,74;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,33;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";61,22;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";669,79;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5372,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,81;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,40;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";197,90;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,99;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,06;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,19;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";29,34;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,79;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";53,54;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5372,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2226,47;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2015,83;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4546,37;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";598,65;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";387,15;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,29;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";54,77;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";599,22;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4806,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";40,08;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,18;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";176,31;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,67;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,21;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,96;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,25;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,65;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";47,89;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4806,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2258,63;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2027,07;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4585,86;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";597,14;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";387,31;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,31;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";54,14;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";597,72;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4802,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";40,85;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,66;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";176,28;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,08;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,95;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,11;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,38;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,06;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";49,59;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4802,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2521,20;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2270,42;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5119,61;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";674,38;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";436,13;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,33;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";61,70;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";675,03;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5414,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,65;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,60;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";196,81;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,16;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,13;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,20;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";29,57;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,02;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";53,95;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5414,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10119,40;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8682,32;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21998,04;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2781,04;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2105,91;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,49;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";263,90;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2783,83;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24493,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";363,95;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";124,12;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1217,80;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";352,51;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";226,03;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";37,45;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";61,42;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";115,86;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";451,39;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24493,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9075,31;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7908,05;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20195,45;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2563,95;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1937,78;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,31;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";243,93;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2566,55;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22488,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";363,16;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";113,28;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1135,24;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";318,17;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";200,90;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";34,33;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";54,86;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";106,36;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";407,37;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22488,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11155,10;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9697,33;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";24973,17;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3116,45;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2359,90;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,26;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,79;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";295,73;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3119,58;"67";"kg";"VALIDE"
