"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1149,55;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";333,32;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";213,73;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";35,41;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";58,08;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";109,56;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";426,82;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";14700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23160,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1305";"MES";846,62;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";997,90;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2539,87;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1319";"NK";305,21;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1964,01;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";743,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";135,35;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1350";"PT";45,64;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1183,68;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2654,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8573,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6579,79;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15771,10;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2273,36;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1598,69;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,16;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,94;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";237,11;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2275,52;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20577,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";132,42;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";72,23;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";471,53;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";506,79;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";459,07;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,10;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";38,43;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,09;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";549,33;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20577,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8050,97;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6381,47;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15284,97;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2238,53;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1579,39;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,17;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,97;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";231,03;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2240,72;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19920,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";119,69;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";66,50;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";420,56;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";435,42;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";392,64;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,47;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";37,43;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,61;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";476,34;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19039,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1394,03;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1643,12;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";4182,09;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1319";"NK";502,55;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";3233,89;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1223,40;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";222,86;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1350";"PT";75,16;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1949,02;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";4370,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15084,84;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11709,59;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";28301,05;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4052,73;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2863,60;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,31;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,57;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";421,03;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4056,68;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";35928,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";200,79;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";111,87;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";711,21;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";724,99;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";652,26;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,70;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";61,92;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,80;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";792,63;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";31619,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1564,37;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1843,90;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";4693,12;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1319";"NK";563,96;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";3629,06;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1372,90;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";250,10;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1350";"PT";84,34;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";2187,18;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";4904,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";18577,92;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";14722,37;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";34965,50;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5139,45;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3625,48;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,39;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,50;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";533,58;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5144,43;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";45861,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";268,28;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";144,68;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";914,99;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";970,49;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";875,47;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,73;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";80,20;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,19;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1058,44;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";41466,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1218,26;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1435,94;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";3654,78;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1319";"NK";439,18;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";2826,14;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1069,15;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";194,76;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1350";"PT";65,68;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1703,27;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3819,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11306,84;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7557,79;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";18703,83;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2756,17;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1935,09;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,47;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";287,62;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2758,91;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24622,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";147,10;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";79,84;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";478,77;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";483,61;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";434,76;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,14;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";46,82;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,88;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";534,59;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21777,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1305";"MES";575,79;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";678,68;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1727,38;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1319";"NK";207,57;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1335,74;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";8170;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";505,32;"67";"kg";"VALIDE"
