"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3463,65;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2405,25;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6681,86;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";835,68;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";583,52;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,78;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";92,95;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";838,70;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11223,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";85,24;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";55,62;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";338,64;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,37;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,38;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,08;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";29,17;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,17;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";62,65;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11223,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3512,49;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2395,58;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6736,11;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";827,38;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";580,28;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,77;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";91,66;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";830,33;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11062,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";83,35;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";54,56;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";338,13;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,62;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,24;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,10;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,76;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,14;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";61,51;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11062,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2747,62;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1951,35;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5387,40;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";654,29;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";456,86;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,40;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";72,77;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";656,66;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8787,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";67,43;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";268,65;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,34;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,65;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,84;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,84;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,39;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";49,05;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8787,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3019,91;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2135,26;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5861,94;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";713,86;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";498,45;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,52;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";79,40;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";716,44;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9587,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";74,03;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,12;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";296,59;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,65;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,89;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,92;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,92;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,98;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";53,51;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9587,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3168,87;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2256,92;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6212,46;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";762,72;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";531,28;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,61;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";84,96;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";765,40;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10179,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";77,58;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";50,54;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";306,88;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,99;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,96;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,91;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,29;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";55,89;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10179,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3658,70;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2576,82;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7190,27;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";875,74;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";611,49;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,87;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";97,41;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";878,91;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11761,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";94,18;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";60,78;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";375,20;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,92;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,54;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,13;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,57;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,56;"67";"kg";"VALIDE"
