"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,67;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";138,13;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21867,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1305";"MES";392,64;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1313";"DBO5";243,32;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1314";"DCO";740,51;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1319";"NK";100,89;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1335";"NH4";76,34;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1340";"NO3";0,41;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1350";"PT";11,68;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1551";"NGL";101,31;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1552";"Volume";885,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5320,87;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3141,68;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7982,50;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1259,02;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";819,40;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,51;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";137,38;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1260,69;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12338,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";84,12;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";47,20;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";366,89;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";71,52;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";47,17;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,85;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,52;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,79;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";83,91;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13314,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6325,48;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3839,60;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9425,38;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1474,16;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";959,95;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,14;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,65;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";156,14;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1475,98;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13971,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";91,27;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,49;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";393,25;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";77,40;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";50,19;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,92;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,24;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,38;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";91,59;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14637,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4450,33;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2694,87;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6724,36;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1088,04;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";707,02;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,25;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";115,25;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1089,43;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10348,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";68,74;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,60;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";296,84;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";56,79;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";36,98;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,80;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,59;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,46;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";67,20;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10639,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5550,62;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3310,60;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8285,20;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1373,45;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";882,28;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,55;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";143,09;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1375,17;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12742,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";91,99;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,56;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";405,55;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";79,35;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";51,03;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,09;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,77;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,10;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";95,24;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14750,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1305";"MES";40,49;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1313";"DBO5";27,84;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1314";"DCO";85,44;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1319";"NK";10,37;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1335";"NH4";7,82;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1339";"NO2";6,36899921357632e-03;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1340";"NO3";0,04;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1350";"PT";1,20;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1551";"NGL";10,42;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1552";"Volume";91,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5270,78;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3165,47;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7889,81;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1290,87;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";838,82;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,48;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";136,73;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1292,52;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12277,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";81,88;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,87;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";346,26;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";67,79;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";44,14;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,92;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,48;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,07;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";80,22;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12700,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4888,18;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2958,41;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7457,45;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1196,48;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";777,85;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,38;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";126,57;"67";"kg";"VALIDE"
