"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13370,47;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9765,17;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";26310,32;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2526,88;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1560,18;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";12,18;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,20;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";367,20;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2547,85;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";40683,95;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";101,09;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";126,32;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";846,25;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";86,19;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";38,73;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";12,25;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";74,51;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,66;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";172,10;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";40937,52;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";26500;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1713,80;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1730,89;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3915,93;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";670,76;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";514,96;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,27;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";60,93;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";670,76;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4747,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";23,51;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";16,61;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";119,02;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,63;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,42;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,37;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,70;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,56;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";19,10;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3918,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1684,82;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1737,18;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3868,33;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";657,58;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";505,52;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,28;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";59,64;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";657,58;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4652,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";29,07;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,86;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";145,64;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,87;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,80;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,63;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,12;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";38,10;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";22,87;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4750,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2841,14;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2832,57;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6362,92;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1090,89;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";839,69;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,47;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";98,86;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1090,89;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7715,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";48,46;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";35,15;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";250,34;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,84;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,61;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,82;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,39;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";66,04;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,72;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8295,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3330,13;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3382,41;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7573,36;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1296,66;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";996,81;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,55;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";117,61;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1296,66;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9173,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";59,73;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,11;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";305,12;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";40,24;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,63;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,49;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,66;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";81,24;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";48,78;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10129,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1619,51;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1632,62;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3638,75;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";645,85;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";496,50;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,27;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";58,58;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";645,85;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4569,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";23,43;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,12;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";120,79;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,97;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,60;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,38;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,64;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,24;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";19,36;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4020,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2001,41;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2024,96;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4573,70;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";780,71;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";600,17;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,33;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";70,81;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";780,71;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5523,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";27,87;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,17;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";143,70;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,89;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,81;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,64;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,13;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";38,14;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";22,90;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4756,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1549,81;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1620,31;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3594,51;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";610,23;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";469,12;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,26;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";55,35;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
