"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2559,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";4,84;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";7,08;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";42,40;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";7,25;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,63;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,60;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,46;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,92;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";16,12;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2217,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9861,01;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8077,55;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20621,25;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2009,21;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1238,40;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,85;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,17;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";233,08;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2019,14;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17742,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";89,38;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";75,97;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";638,69;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";71,11;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,69;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,46;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,04;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";86,32;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";88,46;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18144,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10077,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7976,59;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20292,99;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1980,25;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1213,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,80;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,11;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";229,40;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1990,09;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17586,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";96,46;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";87,05;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";713,06;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";79,90;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,46;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,12;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,19;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";97,98;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";98,93;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20356,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11319,07;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9417,89;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";23604,71;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2324,86;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1427,85;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,07;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,57;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";268,26;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2336,85;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20847,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";115,93;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";99,77;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";840,30;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";94,72;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,40;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,34;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,72;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";116,42;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";118,27;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24395,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14793,68;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12315,77;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";30978,10;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3033,73;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1860,98;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,91;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,55;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";352,91;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3048,76;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26922,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";132,71;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";119,69;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1001,19;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";112,66;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";33,12;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,65;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,41;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";138,29;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";139,84;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28764,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9620,06;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8028,57;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20485,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1948,07;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1188,47;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,72;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,92;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";227,50;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1957,84;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17406,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";82,98;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";72,76;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";616,67;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";71,15;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,43;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,31;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,71;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";83,71;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";88,09;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17674,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11513,51;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9291,04;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";23603,61;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2288,65;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1403,93;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,72;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,47;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";266,23;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2299,99;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20310,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";101,81;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";91,01;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";761,69;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";85,67;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,18;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,58;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,52;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";105,16;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";106,34;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21873,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9445,43;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7895,78;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19718,57;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1944,96;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1193,09;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,71;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,04;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";226,25;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1954,59;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17260,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";89,15;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";74,04;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";633,28;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";69,70;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,48;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,35;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,62;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";85,55;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";86,51;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17795,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10999,84;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8812,88;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";23503,82;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2179,03;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1346,97;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,33;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,76;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";256,75;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2189,83;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19252,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";97,02;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";84,94;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";722,51;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";80,66;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,92;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,25;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,86;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";100,99;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";100,49;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20785,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8971,29;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7381,96;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";18779,16;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1811,14;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1112,30;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,27;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,43;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";210,05;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1819,75;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15986,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";80,93;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";72,70;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";611,58;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";68,35;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,09;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,31;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,71;"67";"kg";"VALIDE"
