"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";85,05;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";85,07;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17651,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8227,70;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6616,31;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16822,01;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1644,70;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1005,59;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,77;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,61;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";190,86;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1652,58;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14494,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";80,43;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";71,46;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";606,06;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";67,22;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,57;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,19;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,74;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";84,84;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";82,78;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17220,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9174,65;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7528,89;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19218,45;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1854,58;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1137,66;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,44;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,67;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";215,74;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1863,77;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16458,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";90,71;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";80,41;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";673,48;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";75,69;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,25;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,81;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,71;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";92,91;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";93,95;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19325,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10681,24;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8990,82;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";22499,81;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2188,64;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1335,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,41;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,96;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";255,33;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2199,51;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19437,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";106,22;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";96,92;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";787,65;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";89,63;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,48;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,85;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,84;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";109,08;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";110,88;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";14800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22770,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";36912,24;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";27715,06;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";73521,30;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7668,56;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5893,47;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,37;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";48,25;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";781,37;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7674,38;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";79616,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";157,37;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";222,55;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2855,54;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";203,17;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";74,95;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,07;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";162,64;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";98,87;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";377,93;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";78685,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1305";"MES";667,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";133,40;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";683,10;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1319";"NK";20,35;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1350";"PT";9,89;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";20,35;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";23,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";28241,09;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";28322,92;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";79403,17;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7743,63;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5917,89;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,42;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";49,99;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";787,78;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7749,03;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";79513,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";109,98;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";207,96;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1541,39;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";198,39;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";69,83;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,12;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";157,82;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";100,41;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";368,85;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";77482,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1305";"MES";4292,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";858,40;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";4395,60;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1319";"NK";130,98;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1350";"PT";63,64;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";130,98;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";148,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";33445,42;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";33031,36;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";69749,33;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9136,93;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";7010,67;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,66;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";59,88;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";936,26;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";9142,60;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";95765,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";105,56;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";265,33;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1785,86;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";238,76;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";90,20;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,65;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";190,50;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";118,12;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";443,60;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";93371,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1305";"MES";2320,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";464,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";2376,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1319";"NK";70,80;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1350";"PT";34,40;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";70,80;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";80,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";36563,49;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";45056,36;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";87430,78;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";12390,88;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";9511,02;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,25;"67";"kg";"VALIDE"
