"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";81,45;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1268,92;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";12402,12;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";130092,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";179,90;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";362,79;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3782,83;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";328,71;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";119,77;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";16,37;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";261,05;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";165,45;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";610,36;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";128335,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1305";"MES";5,05;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1313";"DBO5";6,27;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1314";"DCO";12,09;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1319";"NK";1,73;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1335";"NH4";1,33;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1339";"NO2";3,14521581882609e-04;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1340";"NO3";0,01;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1350";"PT";0,17;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1551";"NGL";1,73;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1552";"Volume";18,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1305";"MES";1972,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";394,40;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";2019,60;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1319";"NK";60,18;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1350";"PT";29,24;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";60,18;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";68,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";30185,39;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";28199,32;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";52912,98;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7842,80;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6077,01;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,36;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";49,27;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";801,21;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7849,42;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";81728,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";118,60;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";234,61;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1814,34;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";216,33;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";88,10;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,77;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";181,54;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";98,34;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";411,10;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";80309,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1305";"MES";1247,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";249,40;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";1277,10;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1319";"NK";38,05;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1350";"PT";18,49;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";38,05;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";43,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";30125,87;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";29415,29;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";63929,93;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7951,03;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6102,36;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,46;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";51,98;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";815,37;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7956,96;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";82705,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";81,81;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";236,95;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1824,77;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";209,03;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";76,33;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,81;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";168,15;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";99,93;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";389,56;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";81399,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1305";"MES";4234,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";846,80;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";4336,20;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1319";"NK";129,21;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1350";"PT";62,78;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";129,21;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";146,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";31402,43;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";24557,48;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";71109,50;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6873,93;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5262,21;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,32;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";44,11;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";700,31;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6878,89;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";70367,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";90,90;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";189,79;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1611,54;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";175,54;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";63,83;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,90;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";139,63;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";85,29;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";326,80;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";68289,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1305";"MES";6206,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1241,20;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";6355,80;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1319";"NK";189,39;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1350";"PT";92,02;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";189,39;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";214,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";37654,86;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";29305,91;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";76830,67;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8071,66;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6160,80;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,43;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";51,96;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";823,83;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";8077,51;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";82901,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";61,28;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";220,76;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2000,62;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";204,25;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";72,47;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,08;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";166,91;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";104,96;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";383,48;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";81308,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1305";"MES";3944,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";788,80;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";4039,20;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1319";"NK";120,36;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";45100;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
