"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";96,16;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14806,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1816,05;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1723,13;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3881,98;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";742,93;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";573,48;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,14;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";77,55;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";742,93;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10425,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";78,09;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";37,75;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";251,40;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";61,10;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";42,04;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,86;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,71;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,92;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";66,49;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10238,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2281,02;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2132,99;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4819,25;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";936,98;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";723,27;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,15;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,44;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";97,81;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";936,98;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13148,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";103,05;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,99;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";326,94;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";79,72;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";54,85;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,13;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,75;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,86;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";86,75;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13358,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";413,25;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";285,96;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";852,94;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";100,83;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";68,10;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,82;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";11,90;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";101,77;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1653,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3031,59;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2878,03;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6495,65;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1257,86;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";972,95;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,95;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";131,26;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1257,86;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17646,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";134,97;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";65,26;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";434,19;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";107,98;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";74,84;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,47;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,48;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,28;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";117,12;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17558,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1604,39;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1494,42;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3393,20;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";674,87;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";520,94;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,04;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";70,45;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";674,87;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9470,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";87,25;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,88;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";279,43;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";66,87;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";46,01;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,95;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,34;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,15;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";72,78;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11206,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1765,43;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1645,49;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3721,77;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";716,47;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";551,11;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,08;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";74,76;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";716,47;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10158,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";91,29;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,88;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";295,95;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";71,81;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";49,38;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,07;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,76;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,89;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";78,06;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11994,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1637,38;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1505,99;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3453,25;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";666,32;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";514,34;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,02;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";69,56;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";666,32;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9350,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";88,65;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,99;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";284,86;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";69,59;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";47,89;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,99;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,64;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,72;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";75,74;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11662,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
