"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1488,76;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1397,87;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3181,84;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";614,30;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";474,18;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,94;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";64,12;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";614,30;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8620,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";69,31;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,11;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";226,73;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";54,74;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";37,67;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,77;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,01;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,58;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";59,57;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9173,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1396,25;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1244,14;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2926,26;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";566,91;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";438,47;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,88;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";58,77;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";566,91;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7957,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";74,78;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,13;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";238,31;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";54,70;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";37,18;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,77;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,45;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,65;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";59,92;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9690,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3101,09;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2885,04;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6506,92;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1266,58;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";977,69;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,95;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";132,22;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1266,58;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17773,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";77,87;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,94;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";243,90;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";59,29;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";40,79;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,84;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,51;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,54;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";64,52;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9935,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2516,61;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2090,44;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4703,33;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";775,92;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";598,94;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,19;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";81,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";775,92;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10888,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";86,40;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,15;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";270,05;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";64,97;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";44,71;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,92;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,13;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,75;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";70,71;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10888,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2176,12;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2038,86;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4529,66;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";869,18;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";670,44;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,14;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,33;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";91,02;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";869,18;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12096,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";94,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,07;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";296,12;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";69,77;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";47,72;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,94;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,58;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";76,22;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12013,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4037,50;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2360,88;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8788,44;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";553,70;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";394,53;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,17;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,83;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";58,17;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";558,74;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13118,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";34,64;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";210,58;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,92;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,48;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,18;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";119,21;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,43;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";135,31;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13118,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3764,33;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2231,76;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8264,18;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";533,18;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";375,58;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,16;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,74;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";55,90;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";538,04;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12491,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";32,68;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,67;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";196,19;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,18;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,46;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,18;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";114,42;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,81;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";129,76;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12491,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7222,88;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4255,03;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15874,75;"67";"kg";"VALIDE"
