"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,63;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";145,42;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14098,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5210,52;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3018,03;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11270,06;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";716,17;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";510,29;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,22;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,37;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";75,23;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";722,69;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16967,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";43,30;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";37,68;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";267,79;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,60;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,62;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,24;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";154,19;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";38,06;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";175,01;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16967,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2600,54;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2007,74;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4808,16;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";676,60;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";501,54;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,04;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,45;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";64,78;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";678,32;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7413,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";32,06;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,41;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";169,73;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,19;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,45;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,82;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,51;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,46;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";34,66;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7854,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1,35;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,99;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2,82;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,30;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,22;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,37354007959366e-04;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,46995795235038e-03;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,03;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,30;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3195,38;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2436,11;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5916,14;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";798,85;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";592,36;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,55;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";76,66;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";800,95;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8569,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,72;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,45;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";191,14;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,19;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,65;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,87;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,88;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,35;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,23;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8840,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4100,93;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3166,55;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7595,76;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1118,89;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";829,68;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,77;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";102,75;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1121,84;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12002,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";49,15;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39,52;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";257,85;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,84;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,58;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,17;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,82;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,72;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";52,92;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11925,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";40,31;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";29,45;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";83,92;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";8,90;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";6,78;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";7,04150223612785e-03;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,04;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,11;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";8,98;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";89,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5578,62;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4318,57;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10292,25;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1440,93;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1068,71;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,01;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";137,59;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1444,94;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15442,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";61,27;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";47,81;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";317,36;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,82;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,38;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,43;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";33,41;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,85;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";65,51;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14730,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2900,16;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2242,73;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5372,87;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";740,49;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";549,09;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,51;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";71,60;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";742,44;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7943,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";35,47;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,68;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";184,10;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,63;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,56;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,84;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,19;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,12;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";37,87;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8534,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2871,67;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2246,80;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5336,94;"67";"kg";"VALIDE"
