"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";734,99;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";545,01;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,50;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";70,92;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";736,92;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7884,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";33,54;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,18;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";173,18;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,79;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,42;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,79;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,15;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,80;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";35,83;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8073,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2297,08;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1765,44;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4248,82;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";590,58;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";437,30;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,04;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,38;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";56,58;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";592,05;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6167,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";26,05;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,26;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";134,46;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";11,64;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,85;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,60;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,76;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,46;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";27,66;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6251,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2802,29;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2158,82;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5213,40;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";726,88;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";538,99;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,50;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";69,25;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";728,79;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7797,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";33,02;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,54;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";170,11;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,42;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,36;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,77;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,71;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,63;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";34,95;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7876,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2561,57;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1984,77;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4747,54;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";650,71;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";482,51;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,04;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,45;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";63,10;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";652,43;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6980,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";27,90;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,47;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";135,37;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";11,46;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,88;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,61;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,07;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,48;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";27,78;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6259,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2647,12;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2022,20;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4875,75;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";671,97;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";498,28;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,46;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";64,21;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";673,74;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7208,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";30,54;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,87;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";145,72;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";12,25;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,01;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,66;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,04;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,87;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";29,68;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6687,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2753,30;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2135,66;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5144,57;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";724,17;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";536,99;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,50;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";69,28;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";726,08;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7768,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";33,56;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,96;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";167,37;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,26;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,34;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,76;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,51;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,58;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";34,55;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7785,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3245,38;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2487,84;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6018,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";843,21;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";625,82;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,60;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";80,36;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";845,38;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9072,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";4600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41,93;"67";"kg";"VALIDE"
