"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7302,44;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4593,25;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";30,96;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";31,03;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";756,48;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7350,76;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";103415,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";400,85;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";458,10;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2759,39;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";567,17;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";303,09;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";37,03;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";164,84;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";43,56;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";762,05;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";123697,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12873,96;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";20501,19;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";60678,83;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7415,61;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4671,12;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";31,60;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";31,67;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";772,15;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7469,21;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";105562,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";416,10;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";449,58;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2014,61;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";546,66;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";297,68;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";34,39;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";173,71;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";42,39;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";749,56;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";114852,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13888,88;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";24148,22;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";41075,47;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8584,55;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5347,37;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";37,37;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";37,45;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";883,13;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";8645,80;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";124818,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";456,22;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";485,25;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2371,53;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";628,80;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";336,79;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";39,46;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";187,64;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";45,88;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";849,17;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";131813,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";41200;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";939,08;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";982,22;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2808,03;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";443,16;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";347,42;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,96;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";51,16;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";444,20;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4218,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";63,21;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,06;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";167,14;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,98;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,43;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";0,96;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,90;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";22,07;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4218,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1110,25;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1169,22;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3348,38;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";530,88;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";416,40;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,07;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,16;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";61,08;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";532,12;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5053,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";75,12;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,54;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";199,99;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,88;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,78;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,14;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,16;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,79;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";27,18;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5053,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1364,31;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1438,03;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4098,05;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";653,72;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";512,48;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,43;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";75,46;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";655,24;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6222,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";92,68;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,41;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";245,57;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";30,95;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,82;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,17;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,43;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,50;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";32,56;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6222,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1565,70;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1664,88;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4709,20;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";749,43;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";587,52;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,63;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";86,51;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";751,18;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7133,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";110,45;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,37;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";284,66;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,49;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,72;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,20;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,63;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,50;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";37,33;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7133,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";839,46;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";892,67;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2496,34;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";401,35;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";314,63;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,87;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";46,33;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";402,28;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3820,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";57,51;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";16,20;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";151,04;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,17;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";0,87;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,58;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
