"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";164,12;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2603,82;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16699,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";111,23;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";55,95;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";484,78;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";113,34;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";61,44;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,35;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";110,33;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";41,95;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";232,02;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16699,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8353,08;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6959,57;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16870,02;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3804,45;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1819,57;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,20;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,11;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";235,89;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3806,82;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23917,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";158,27;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";78,99;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";692,17;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";161,45;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";86,86;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,82;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";159,24;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";60,20;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";332,49;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23917,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4246,28;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3494,27;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8489,24;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1858,47;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";908,47;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,07;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";116,61;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1859,66;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12046,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";80,11;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,06;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";351,35;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";83,50;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";46,03;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,95;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";77,56;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,72;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";167,01;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12046,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4964,34;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3930,79;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9643,92;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2028,46;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";990,20;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,12;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";131,05;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2029,72;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13177,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";88,26;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,45;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";386,39;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";89,95;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";49,11;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,85;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";84,96;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,20;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";181,76;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13177,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3481,84;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2919,22;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7050,62;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1545,83;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";754,07;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,84;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";99,11;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1546,79;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10047,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";68,29;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,11;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";296,10;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";67,29;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";35,80;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,88;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";66,71;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,37;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";138,88;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10047,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4809,24;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4040,28;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9782,67;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2183,78;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1059,53;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,22;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";137,73;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2185,16;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14014,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";92,21;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";46,24;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";408,73;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";95,12;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";51,56;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,01;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";92,59;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,20;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";194,71;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14014,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4907,51;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4179,69;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10073,88;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2175,99;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1055,75;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,22;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";137,24;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2177,36;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13964,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";92,87;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,62;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";404,91;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";94,78;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";51,37;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,98;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";92,26;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,07;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";194,02;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13964,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4518,58;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3733,61;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9045,83;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2002,55;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";971,60;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,12;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";126,30;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2003,82;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12851,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";84,68;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,72;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";373,08;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";87,22;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";47,28;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,42;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";84,91;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,28;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";178,55;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12851,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5679,16;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4789,99;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11502,52;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2526,23;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1235,57;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,45;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";160,82;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2527,86;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16344,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";109,83;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";54,32;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";477,75;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";111,87;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";61,41;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,45;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";107,05;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";41,54;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";227,36;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16344,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5565,48;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4605,02;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11142,72;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2499,96;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1212,94;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,40;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";157,67;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2501,54;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16043,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";104,93;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,40;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";459,76;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";108,89;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";59,02;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,02;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";106,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";40,30;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";222,90;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675401000";"YPORT";"76";"76754";"Yport";"507288,6558";"6962348,3952";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16043,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";708,81;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";862,41;"67";"kg";"VALIDE"
