"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1178,42;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";169,96;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";125,90;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";3,83113712847233e-03;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";15,73;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";170,01;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1259,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";20718,77;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";17814,50;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";40294,81;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5835,55;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4667,71;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,72;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,50;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";561,20;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5838,95;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";56608,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";337,90;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";204,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1437,74;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";175,22;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";91,04;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";13,91;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";117,11;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";64,24;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";306,21;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";52471,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";53,75;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";25,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";114,37;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";20,62;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";14,50;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";9,50937531888485e-03;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,14;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,87;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";20,72;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";625,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";21080,48;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";18005,57;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";41104,81;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6019,84;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4813,45;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,80;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,29;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";575,43;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6023,90;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";60677,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";369,64;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";231,37;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1601,89;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";195,45;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";100,89;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";13,13;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";132,60;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";65,86;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";341,12;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";60722,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";3848,64;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";3437,34;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";8843,07;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";972,54;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";619,26;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,77;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";4,42;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";110,66;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";977,92;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";9793,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";27502,97;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";23178,04;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";52873,63;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7861,51;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6297,78;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,01;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,41;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";743,44;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7865,26;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";76217,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";477,19;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";314,68;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1982,09;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";257,99;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";137,82;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";17,37;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";170,45;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";82,39;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";445,74;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";76108,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";3439,42;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";3397,59;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";7675,09;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";950,61;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";608,48;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,73;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";4,19;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";107,53;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";955,72;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";9517,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";33450,73;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";29263,90;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";64847,31;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9681,48;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";7757,91;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,23;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,83;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";926,25;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";9687,30;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";94103,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";582,60;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";359,64;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2474,98;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";311,66;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";163,37;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";21,20;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";213,44;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";106,23;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";546,22;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";93295,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1381,03;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1680,30;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2296,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";331,15;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";245,30;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";7,46447925031185e-03;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";30,66;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";331,25;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2453,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";19584,35;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";18718,55;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";39320,66;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5694,28;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4544,12;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,69;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,21;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";535,70;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5697,55;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";54464,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";340,98;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";195,09;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1417,35;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";175,48;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";94,22;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,46;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";114,20;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";57,94;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";301,10;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";50932,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";24906,61;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";20878,88;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";47832,64;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6851,51;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5462,31;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,84;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,76;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";658,48;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6855,47;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";65966,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";436,95;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";233,46;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1662,27;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";222,63;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";123,69;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";13,69;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";135,85;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";70,80;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";372,13;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";60900,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";18222,15;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";15626,73;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";35799,25;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5132,38;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4083,82;"67";"kg";"VALIDE"
