"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,62;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,51;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";493,50;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5135,33;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";49441,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";268,61;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";167,90;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1168,14;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";147,14;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";76,37;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,74;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";99,02;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";48,42;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";255,87;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";43887,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";580,60;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";858,99;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1173,74;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";169,29;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";125,40;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";3,81592212796211e-03;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";15,67;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";169,34;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1254,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";20838,02;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";17828,79;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";40658,21;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5927,40;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4753,46;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,74;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,79;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";568,03;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5931,11;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";57075,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";316,19;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";196,88;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1359,51;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";170,17;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";87,97;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,42;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";114,85;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";57,22;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";296,40;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";51994,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";138,72;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";123,90;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";318,75;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";35,05;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";22,32;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,15;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";3,98;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";35,25;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";353,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";19578,57;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";16333,06;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";37808,14;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5375,06;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4309,04;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,68;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,05;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";516,48;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5378,48;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";51633,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";295,08;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";181,88;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1282,64;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";161,19;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";85,46;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,64;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";104,28;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";53,09;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";277,08;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";47678,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";17132,80;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";14548,28;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";34399,04;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4779,79;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3835,69;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,60;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,27;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";456,13;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4782,77;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";45932,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";272,56;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";163,11;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1142,81;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";140,56;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";72,49;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,48;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";99,33;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";52,95;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";249,35;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";42606,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";356,05;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";318,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";818,11;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";89,97;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";57,29;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,07;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,40;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";10,23;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";90,47;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";906,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";19228,62;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";16843,30;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";38143,84;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5506,21;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4469,08;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,72;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,81;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";527,45;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5510,24;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";52782,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";314,48;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";192,84;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1340,30;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";166,32;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";86,51;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,51;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";142,94;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";62,14;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";320,72;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";50632,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";2499,63;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";2237,11;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";5665,15;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";646,97;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";419,84;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,49;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";2,85;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";72,70;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";650,41;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";6517,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";25659,41;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";22580,24;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";50332,76;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7464,15;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5990,21;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,98;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,14;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";712,29;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7468,37;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";74186,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";439,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";275,86;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1911,23;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";236,91;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";119,85;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";15,55;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";166,66;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";81,51;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";419,06;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";22000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";73858,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2987,17;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2584,49;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7126,75;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1053,14;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";827,99;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,32;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,90;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";139,03;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1064,38;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13313,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";83,14;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,80;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";390,58;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";65,95;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";42,24;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,14;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,28;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";55,78;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";82,37;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13313,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2524,13;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2202,63;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6106,36;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";885,44;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";696,14;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,47;"67";"kg";"VALIDE"
