"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5352,65;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";771,19;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";606,24;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,82;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,43;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";101,96;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";779,45;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9945,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";61,59;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,17;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";291,35;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";47,97;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,53;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,55;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,14;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";43,73;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";60,68;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9945,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2936,57;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2489,56;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6932,91;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";990,49;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";778,73;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,01;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,55;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";130,76;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1001,06;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12521,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";77,82;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39,32;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";363,79;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";62,03;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";39,72;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,01;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,43;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";52,46;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";77,47;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12521,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";687974,03;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";163049,80;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";476817,98;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";16320,11;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";7931,22;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";179,92;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";246,08;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";3875,07;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";16746,33;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";309791,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";697,94;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";970,71;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3953,08;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1174,67;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";808,71;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";70,04;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1750,21;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";298,19;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";2995,19;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";323572,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A5";"A5 - By-Pass";"1305";"MES";114,68;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A5";"A5 - By-Pass";"1313";"DBO5";20,68;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A5";"A5 - By-Pass";"1314";"DCO";126,90;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A5";"A5 - By-Pass";"1319";"NK";7,87;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A5";"A5 - By-Pass";"1335";"NH4";3,80;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A5";"A5 - By-Pass";"1339";"NO2";0,38;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A5";"A5 - By-Pass";"1340";"NO3";0,81;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A5";"A5 - By-Pass";"1350";"PT";1,26;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A5";"A5 - By-Pass";"1551";"NGL";9,08;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A5";"A5 - By-Pass";"1552";"Volume";940,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";205,70;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";145,20;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";421,08;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";73,81;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";56,87;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,07;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,60;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";7,98;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";74,48;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1210,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";32055,97;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";20651,33;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";70842,62;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";10571,32;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";8187,44;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";18,79;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";154,13;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1240,67;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";10744,29;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";308877,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";970,96;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";986,40;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3580,82;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1197,17;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";978,08;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";24,22;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";766,87;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";47,67;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1988,23;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";328800,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1,70;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,50;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2,90;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,12;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,05;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";3,04300010204315e-03;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,02;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,02;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,14;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";50,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";25970,70;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";19644,28;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";67864,77;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";10491,82;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";8108,80;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";24,15;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";198,08;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1061,43;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";10714,12;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";396952,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";815,95;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1223,93;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4324,26;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";855,94;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";490,50;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";30,77;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1847,37;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";156,79;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";2734,43;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";407977,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A5";"A5 - By-Pass";"1305";"MES";676,37;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A5";"A5 - By-Pass";"1313";"DBO5";187,18;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A5";"A5 - By-Pass";"1314";"DCO";1064,32;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A5";"A5 - By-Pass";"1319";"NK";157,77;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A5";"A5 - By-Pass";"1335";"NH4";113,26;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A5";"A5 - By-Pass";"1339";"NO2";32,91;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A5";"A5 - By-Pass";"1340";"NO3";2,48;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A5";"A5 - By-Pass";"1350";"PT";24,39;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A5";"A5 - By-Pass";"1551";"NGL";193,18;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A5";"A5 - By-Pass";"1552";"Volume";14370,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";349,67;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";68,21;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";410,74;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";22,34;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";11,77;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,32;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";3,56;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";23,77;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1220,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";26133,30;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";32547,07;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";66823,79;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9185,59;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6411,42;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";117,92;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";240,30;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1021,04;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";9543,72;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";481550,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1281,23;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1331,50;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4851,77;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";937,53;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";60000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";507,38;"67";"kg";"VALIDE"
