"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";486,18;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6352,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";22,55;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";15,64;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";101,28;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";17,58;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,03;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,15;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,41;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,42;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";23,15;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5214,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1974,57;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1769,41;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4560,42;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";469,02;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";343,61;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,71;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";50,24;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";472,94;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6179,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";24,68;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,13;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";112,14;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,25;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,17;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,17;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,93;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,47;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";25,36;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5712,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2185,78;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2007,52;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5170,61;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";532,36;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";390,90;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,25;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,24;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";56,92;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";536,85;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7060,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";29,40;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,38;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";134,03;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,70;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,46;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,20;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,01;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,68;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";29,91;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6794,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2039,76;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1846,83;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4785,23;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";496,42;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";363,68;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,92;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";53,17;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";500,57;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6540,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";24,90;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,11;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";112,81;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,23;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,16;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,17;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,93;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,44;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";25,33;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5706,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1305";"MES";0,93;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1313";"DBO5";0,85;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1314";"DCO";2,20;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1319";"NK";0,22;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1335";"NH4";0,16;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1339";"NO2";1,05726561684941e-04;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1340";"NO3";1,80188394159079e-03;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1350";"PT";0,02;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1551";"NGL";0,22;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1552";"Volume";3,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2786,97;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2566,51;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6597,74;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";683,37;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";500,65;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,31;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,40;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";73,20;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";689,09;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9003,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";34,65;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";157,24;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,97;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,45;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,24;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,31;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,87;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";35,52;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8000,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1861,90;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1713,43;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4417,54;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";458,12;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";335,88;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,63;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";49,09;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";461,95;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6046,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21,90;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";15,19;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";101,49;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,74;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,35;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,15;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,42;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,91;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";22,31;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5064,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2485,45;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2291,87;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5870,85;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";604,78;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";442,91;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,27;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,75;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";64,84;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";609,80;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7920,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";29,19;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,96;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";131,67;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,43;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,30;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,20;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,88;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,81;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";30,51;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6654,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
