"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2571,40;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2344,60;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6036,83;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";622,19;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";455,83;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,28;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,92;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";66,65;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";627,40;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8197,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";32,17;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,29;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";147,06;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,05;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,14;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,22;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,72;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,53;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";32,99;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7430,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2476,67;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2265,93;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5817,52;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";601,93;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";440,98;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,27;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,76;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";64,47;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";606,96;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7930,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";31,27;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,67;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";141,71;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,35;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,66;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,50;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,68;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";32,08;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7224,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1305";"MES";36,80;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1313";"DBO5";33,70;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1314";"DCO";86,79;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1319";"NK";8,95;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1335";"NH4";6,56;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1339";"NO2";4,15857809294102e-03;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1340";"NO3";0,07;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1350";"PT";0,95;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1551";"NGL";9,03;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1552";"Volume";118,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2218,13;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2031,72;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5267,95;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";539,76;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";395,43;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,25;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,27;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";57,82;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";544,27;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7111,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";30,15;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,79;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";136,34;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,37;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,99;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,20;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,48;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";30,78;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6932,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1305";"MES";53,95;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1313";"DBO5";49,41;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1314";"DCO";127,24;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1319";"NK";13,13;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1335";"NH4";9,62;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1339";"NO2";6,09689839049827e-03;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1340";"NO3";0,10;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1350";"PT";1,40;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1551";"NGL";13,24;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1552";"Volume";173,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2753,01;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2535,92;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6516,33;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";672,10;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";491,40;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,30;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,31;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";72,01;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";677,71;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8845,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";37,32;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,85;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";168,74;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,59;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,47;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,26;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,87;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,07;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";37,73;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8618,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1305";"MES";10,29;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1313";"DBO5";9,42;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1314";"DCO";24,27;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1319";"NK";2,50;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1335";"NH4";1,83;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1339";"NO2";1,16299217853435e-03;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1340";"NO3";0,01;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1350";"PT";0,26;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1551";"NGL";2,52;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";3800;"A5";"A5 - By-Pass";"1552";"Volume";33,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";120672,84;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";98641,14;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";241234,08;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";27942,48;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";19861,93;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";51,33;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";265,63;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2908,88;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";28259,23;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";399890,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";2128,33;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1248,36;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";9233,93;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1298,97;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";585,37;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";40,64;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";745,26;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";268,88;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";2084,77;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";385660,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";115,93;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";68,24;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";244,91;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";20,28;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";13,67;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,34;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,28;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";20,69;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";416,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";110344,50;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";90528,60;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";239891,83;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";26583,65;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";17504,53;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";27,44;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";255,35;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2825,43;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";26865,74;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";425155,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";3875,25;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1271,76;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";8706,35;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1525,05;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";990,39;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";33,44;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";668,15;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";278,73;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";2226,69;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";423922,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";2638,95;"67";"kg";"VALIDE"
