"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1900,94;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";4975,99;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";547,91;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";369,02;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,12;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";6,71;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";62,61;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";555,74;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";11182,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";96338,31;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";88152,28;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";212492,35;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";25428,55;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";18264,79;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";79,71;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";247,38;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2709,13;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";25755,48;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";411880,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";2055,87;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1216,65;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";7246,13;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1432,72;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1007,97;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";31,06;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";684,70;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";281,28;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";2148,63;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";405550,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";2586,85;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";2950,68;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";7330,96;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";1095,69;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";746,73;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";8,95;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";41,31;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";108,58;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1146,01;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";29048,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";73664,93;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";66957,68;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";172797,82;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";23156,52;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";16453,90;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";104,37;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";710,37;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2447,49;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";23971,38;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";507247,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";8550,06;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1705,44;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";20092,76;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1860,46;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1179,59;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";29,08;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1579,80;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";311,68;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";3469,32;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";518240,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";115270,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";86661,97;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";211739,42;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";23597,49;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";16219,29;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";53,48;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";252,10;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2847,52;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";23903,01;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";374170,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";2459,81;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1623,67;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";9189,74;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";950,23;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";535,48;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";48,34;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";721,49;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";239,99;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1720,20;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";355750,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";4500,26;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";3237,75;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";6385,93;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";786,61;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";498,96;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,99;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";13,88;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";97,39;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";803,50;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";15846,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";115901,85;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";94484,58;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";216999,68;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";28051,71;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";17768,97;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";103,94;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";375,37;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";3385,08;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";28530,83;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";528850,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";3031,26;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1534,56;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";11283,34;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1521,94;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1041,71;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";78,85;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1123,45;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";169,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";2724,50;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";511523,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";109283,46;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";88477,40;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";223187,88;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";23632,34;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";16402,39;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";52,69;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";232,75;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2886,08;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";23917,48;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";387520,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1850,41;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1118,16;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";8276,19;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1439,94;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";984,87;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";48,43;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";793,08;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";179,32;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";2281,16;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";372720,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1139,04;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";894,96;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2017,72;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";203,40;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";126,12;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,76;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";3,49;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";26,03;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";207,67;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";4068,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";122033,36;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";97039,24;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";259538,05;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";25399,22;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";17043,13;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";94,52;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";457,67;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2901,76;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";25951,59;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";409520,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";2834,34;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1450,84;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";10014,07;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1427,24;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";769,42;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";78,41;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";688,33;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";368,32;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";2194,47;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";404220,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";142,52;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";111,98;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";252,46;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";25,45;"67";"kg";"VALIDE"
