"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";15,78;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,43;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";3,25;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";25,98;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";509,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";106185,13;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";97179,25;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";237689,51;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";25772,43;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";17006,41;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";14,47;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";217,71;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";3028,26;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";26004,11;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";362480,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";2943,71;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1121,67;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";9409,65;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";568,21;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";136,21;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";27,70;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";357,45;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";269,49;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";953,20;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";373890,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";2179,80;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1712,70;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";3861,36;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";389,25;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";241,35;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,46;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";6,69;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";49,82;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";397,42;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";7785,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";72306,79;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";68284,35;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";165391,88;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";21764,07;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";16396,23;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";49,46;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";207,13;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2319,31;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";22020,31;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";343990,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1954,21;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1062,90;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";7082,71;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";548,81;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";130,10;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,62;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";236,85;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";216,10;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";793,74;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";354300,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1899,56;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1368,33;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";3952,05;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";466,84;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";329,99;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,88;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";4,83;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";50,70;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";472,55;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";8049,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";49686,08;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";46668,87;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";120019,78;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";18495,08;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";13688,01;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";26,69;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";207,74;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1747,30;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";18729,24;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";345880,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1840,64;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1070,04;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";6884,03;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";928,98;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";559,94;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,70;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";319,73;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";200,25;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1260,37;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";356680,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";9987,51;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";7464,34;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";24189,57;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";2398,50;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1659,10;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";6,76;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";34,31;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";264,37;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";2439,59;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";45031,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";61896,19;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";71994,82;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";172847,21;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";27600,69;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";21024,62;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,29;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";261,98;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2646,85;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";27871,13;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";436190,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";3407,26;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1325,10;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";10031,84;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1280,47;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";874,23;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";16,88;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";391,82;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";223,88;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1688,88;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";77000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";441700,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2889,95;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2663,61;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6827,60;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";863,37;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";625,21;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,24;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,04;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";89,93;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";876,64;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17760,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";149,85;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";116,30;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";535,18;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";81,80;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";48,41;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,58;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,76;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";76,20;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";96,14;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21250,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3772,04;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3457,40;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8875,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1123,06;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";813,27;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,92;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,36;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";116,99;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1140,32;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23102,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";189,95;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";146,89;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";677,19;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";104,15;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";61,64;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,02;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,25;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";97,02;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";122,41;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";27056,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3633,22;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3368,77;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8599,66;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1087,57;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";787,57;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,82;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,91;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";113,29;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1104,29;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22372,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";162,19;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";126,52;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";595,16;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";86,24;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";51,04;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,67;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,45;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";80,34;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";101,36;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22405,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5256,55;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4835,74;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12390,47;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";8000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1570,96;"67";"kg";"VALIDE"
