"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";3300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";64,67;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";3300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";53,19;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";3300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";301,10;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";3300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";45,92;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";3300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,81;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";3300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,57;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";3300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";56,04;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";3300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,25;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";3300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";3300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";93,75;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";3300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14344,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2378,84;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2197,31;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5276,60;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";593,15;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";408,02;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,24;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,11;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";70,06;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";597,50;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6851,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";39,01;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,07;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";197,07;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,13;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,39;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,65;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";39,62;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";37,71;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";66,40;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6985,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1599,55;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1474,64;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3494,18;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";392,63;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";270,08;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,16;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,72;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";46,37;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";395,51;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4535,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";24,12;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";13,95;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";123,28;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,88;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,46;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,04;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,03;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,83;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,96;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4414,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1539,04;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1474,44;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3390,93;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";389,96;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";268,24;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,15;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,71;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";46,21;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";392,83;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4525,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";23,67;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";13,79;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";122,37;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,02;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,60;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,07;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,86;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,72;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,95;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4373,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2036,28;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1933,18;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4580,68;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";523,37;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";360,01;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,63;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";61,81;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";527,20;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6045,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";33,08;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,29;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";163,85;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,83;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,10;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,36;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,84;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,27;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";55,05;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5791,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2088,40;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1958,58;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4648,94;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";527,71;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";362,78;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,22;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,67;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";62,23;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";531,59;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6111,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";32,11;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,58;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";165,60;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,25;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,34;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,36;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,47;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,49;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";55,08;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5883,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2595,96;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2453,90;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5799,79;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";658,52;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";452,98;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,26;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,56;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";77,78;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";663,34;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7606,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";39,77;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,98;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";205,11;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,16;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,94;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,71;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";41,23;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,25;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";69,11;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7270,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1897,49;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1796,13;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4286,58;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";482,93;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";332,20;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,19;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,35;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";57,04;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";486,47;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5578,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";32,15;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,35;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";164,80;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,69;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,03;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,36;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,62;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,06;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";54,68;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5752,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1848,43;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1749,51;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4138,93;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";465,36;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";320,11;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,19;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,22;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";54,96;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";468,77;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5375,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";30,86;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,81;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";158,05;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,09;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,70;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,32;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";31,67;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,15;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";53,08;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5584,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1838,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1733,56;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4104,34;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";462,41;"67";"kg";"VALIDE"
