"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8935,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2754,17;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2894,27;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7368,47;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";777,54;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";503,21;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,64;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,98;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";73,72;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";691,59;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8646,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";69,53;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";284,39;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,37;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,62;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,86;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,65;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,80;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";49,47;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10346,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2610,99;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2736,94;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6979,31;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";725,54;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";467,59;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,52;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,84;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";68,57;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";642,63;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8034,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";73,32;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";47,66;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";296,65;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,29;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,27;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,80;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,37;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,72;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";48,72;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9993,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2935,71;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3076,39;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7823,81;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";820,37;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";528,70;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,72;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,08;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";77,53;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";726,62;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9084,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";62,42;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,22;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";255,75;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";30,84;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,22;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,67;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,02;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,37;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";45,13;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9256,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2574,01;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2744,96;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6969,31;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";739,48;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";473,64;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,54;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,87;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";69,62;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";650,95;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8138,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";56,63;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";35,95;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";227,38;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,07;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,47;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,45;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,85;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,15;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,63;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8152,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2455,20;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2581,92;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6497,99;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";687,34;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";442,97;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,44;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,75;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";64,95;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";608,80;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7611,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";55,03;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";35,77;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";226,21;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,21;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,67;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,47;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,01;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,85;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,82;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8168,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2508,15;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2643,15;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6700,82;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";707,57;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";456,01;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,48;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,80;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";66,87;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";626,72;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7835,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";57,06;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,72;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";231,77;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,08;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,04;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,52;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,49;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,98;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,09;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8427,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2840,98;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2967,91;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7535,79;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";789,03;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";508,50;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,65;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";74,57;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";698,87;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8737,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";70,80;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,97;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";283,51;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,19;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,66;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,85;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,86;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,84;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";50,03;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";2850;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10262,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2904,62;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2413,28;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6426,77;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";892,82;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";646,63;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,28;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,42;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";101,02;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";893,51;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9464,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";48,92;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,32;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";227,67;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";49,23;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,76;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,63;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,15;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,61;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";47,92;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10123,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2858,40;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2374,27;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6200,80;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";840,21;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";609,07;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,26;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,26;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";94,94;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";840,83;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8864,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";40,81;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,38;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";187,50;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";40,71;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,82;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,52;"67";"kg";"VALIDE"
