"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";61,79;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12915,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";2,90;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1,33;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";4,06;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,36;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,26;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,49507210629905e-04;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";2,64940246274179e-03;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,04;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,29;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";5,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5781,91;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4448,76;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10592,66;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1168,36;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";855,58;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,80;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,50;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";142,83;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";943,28;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16050,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";83,85;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";55,03;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";386,20;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";47,66;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";46,07;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,52;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";37,71;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,30;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";77,69;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16239,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3647,45;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2973,57;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6938,81;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";779,25;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";568,46;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,52;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,68;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";94,71;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";634,60;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10675,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";50,83;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,76;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";237,54;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,81;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,65;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,96;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,35;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,10;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";48,56;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10130,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3663,59;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2952,23;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7021,53;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";781,96;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";573,17;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,54;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,73;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";95,59;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";612,28;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10742,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";53,03;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,95;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";250,08;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";30,86;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,44;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,55;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,14;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";49,74;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10515,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4428,97;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3572,64;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8343,90;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";935,59;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";685,13;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,64;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,81;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";114,38;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";755,35;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12852,44;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";64,16;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,48;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";300,10;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,29;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";32,67;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,19;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";29,50;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,58;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";60,79;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12706,44;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4316,94;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3488,62;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8107,32;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";892,03;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";653,23;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,61;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,49;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";109,05;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";720,18;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12254,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";61,68;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,06;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";288,95;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";36,12;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";32,51;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,15;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,58;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,50;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";58,89;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12310,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4165,32;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3386,89;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7866,50;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";880,63;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";646,60;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,60;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,41;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";107,52;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";714,11;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12125,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";65,65;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,67;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";304,41;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,02;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";33,38;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,18;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";3600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";29,55;"67";"kg";"VALIDE"
