"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";99,31;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11781,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";188,28;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";154,45;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";339,86;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";35,82;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";20,71;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";3,35;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";35,82;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";712,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2166,75;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1794,89;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3968,89;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";418,14;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";241,84;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";39,15;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";418,14;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8311,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";110,89;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,60;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";267,07;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";49,32;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,38;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,19;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,66;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,65;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";69,18;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8305,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";188,28;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";154,45;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";339,86;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";35,82;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";20,71;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";3,35;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";35,82;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";712,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2793,55;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2291,62;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5042,67;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";531,49;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";307,40;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";49,77;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";531,49;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10564,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";138,99;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,42;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";323,27;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";61,24;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,07;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,21;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,44;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,68;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";85,91;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10313,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";94,14;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";77,22;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";169,93;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";17,91;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";10,35;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,67;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";17,91;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";356,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3764,27;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3041,39;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6630,75;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";686,80;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";397,23;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";64,31;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";686,80;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13651,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";181,62;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";56,14;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";412,71;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";78,04;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,68;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,64;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,78;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,36;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";109,48;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13142,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11379,97;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10022,98;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";24326,76;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3628,02;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2570,25;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";23,63;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";43,38;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";446,90;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3695,88;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";44454,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";106,19;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";109,13;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";718,19;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";55,05;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,34;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,90;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";298,75;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,33;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";361,82;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";48027,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16680,89;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";14812,56;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";35449,28;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5214,27;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3708,36;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";32,70;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";57,23;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";649,97;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5305,77;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";64024,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";147,75;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";151,87;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";972,58;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";75,41;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,60;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,98;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";416,78;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,99;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";502,84;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";66829,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13611,55;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12606,81;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";29861,96;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4334,89;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3075,10;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";26,62;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";48,89;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";541,53;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4411,70;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";53204,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";133,74;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";135,19;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";872,72;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";64,97;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,62;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,47;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";364,41;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,34;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";438,76;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";57806,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16912,79;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";14984,10;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";35787,15;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5435,79;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3861,58;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";33,95;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";63,36;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";666,89;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5534,37;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";66398,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";156,56;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";164,89;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1054,26;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";84,32;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,28;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,65;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";452,95;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";548,50;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";70779,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12185,17;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10757,24;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";25664,56;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3925,79;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2773,46;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";24,77;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";43,18;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";483,87;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3994,32;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";17500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";47947,00;"115";"m3";"VALIDE"
