"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";33701,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13963,78;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";20144,63;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";38650,35;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3237,13;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2002,94;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";11,48;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,93;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";331,17;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3261,52;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";39880,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";78,69;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";124,67;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1031,43;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";91,91;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";51,55;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,13;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";78,79;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,05;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";173,05;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";37464,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16850,62;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";23679,31;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";45602,47;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3756,85;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2289,24;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";14,13;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";16,21;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";383,74;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3787,16;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";47122,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";91,76;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";133,36;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1177,78;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";105,60;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";58,47;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,22;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";89,13;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,56;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";197,51;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";43719,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11863,11;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";16452,79;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";31855,93;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2693,65;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1658,68;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,79;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,16;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";274,48;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2715,58;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";33023,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";68,25;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";98,06;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";865,33;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";80,32;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";44,54;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,63;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";70,17;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,13;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";151,36;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";32536,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14357,34;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";20244,21;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";38557,60;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3312,35;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2044,35;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";11,86;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,22;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";339,82;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3337,40;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";40727,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";84,85;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";122,18;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1073,03;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";98,05;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";53,82;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,81;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";87,94;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,84;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";188,17;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";40406,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11228,06;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";15640,13;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";30067,68;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2570,62;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1588,09;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,16;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,54;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";260,90;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2590,31;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";31540,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";65,96;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";93,17;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";840,29;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";76,15;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";42,11;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,97;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";65,48;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,42;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";143,68;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";30889,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13833,48;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";19185,49;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";36458,34;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3120,83;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1922,30;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";11,19;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,48;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";320,29;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3144,47;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";38463,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";80,69;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";116,15;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1033,36;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";101,33;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";57,89;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,54;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";81,74;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,04;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";185,71;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";38431,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12939,32;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";18119,89;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";34331,47;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2963,63;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1832,66;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,60;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,82;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";303,22;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2986,02;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";36468,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";76,67;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";110,26;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";982,11;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";89,66;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";49,76;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,06;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";77,11;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,99;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";169,18;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";36505,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12358,26;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";17373,23;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";32844,56;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2820,15;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1738,75;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,16;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,33;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";289,29;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2841,61;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";34927,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";69,26;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";99,56;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";859,02;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";80,65;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";44,63;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,37;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";69,01;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,82;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";151,84;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";32964,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10249,62;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";14311,89;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";26873,53;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2330,47;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1435,41;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,34;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,29;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";237,81;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2348,08;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28659,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";56,56;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";81,41;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";709,23;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";67,01;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";36,55;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,20;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";55,88;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,10;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";124,65;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26929,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12738,96;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";17901,22;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";34158,70;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2920,20;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1810,06;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,39;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,70;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";298,54;"67";"kg";"VALIDE"
