"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2942,27;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";36069,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";73,44;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";102,81;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";892,06;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";83,47;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";46,24;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,48;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";71,35;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,04;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";156,96;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";19333;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";34016,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2462,18;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1800,38;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5678,15;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";791,22;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";619,20;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,36;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,45;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";91,66;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";799,05;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9860,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";198,06;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,11;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";392,80;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";75,46;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";61,40;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,83;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";84,13;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,33;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";169,43;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10583,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2463,52;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1782,29;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5616,38;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";774,85;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";606,39;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,30;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,35;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";89,77;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";782,52;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9656,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";161,49;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,94;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";330,47;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";66,86;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";54,40;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,71;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";74,54;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,44;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";150,11;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9376,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2359,21;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1693,71;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5379,07;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";743,59;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";582,45;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,08;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,18;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";86,01;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";750,86;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9243,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";164,73;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,85;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";342,14;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";71,41;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";58,64;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,65;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";73,38;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,21;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";154,45;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9474,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3412,66;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2453,58;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7730,54;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1103,70;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";863,74;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,70;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,20;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";127,87;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1114,62;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13754,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";240,50;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,91;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";494,47;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";99,42;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";80,90;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";12,95;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";110,84;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";33,38;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";223,23;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13943,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2283,34;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1627,66;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5185,86;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";710,90;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";556,34;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,02;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,99;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";82,36;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";717,93;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8859,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";185,01;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,84;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";363,68;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";69,24;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";56,34;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,02;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";77,19;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,24;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";155,45;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9710,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2642,25;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1891,55;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6041,79;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";839,50;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";654,80;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,81;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,78;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";97,38;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";848,11;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10550,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";200,15;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39,79;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";407,57;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";78,41;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";63,50;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,12;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";89,73;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,35;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";178,26;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11345,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1852,56;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1323,77;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4196,27;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";583,54;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";456,67;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,48;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,28;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";67,60;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";589,32;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7272,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";132,29;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,67;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";272,54;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";54,13;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";44,04;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,05;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";60,34;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,17;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";121,53;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7591,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2789,44;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2011,90;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6413,89;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";889,22;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";695,81;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,72;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,93;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";103,02;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";897,89;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11038,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";200,32;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,28;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";409,68;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";81,75;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";66,47;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,45;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";89,04;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,79;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";181,25;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11448,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2469,26;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1832,25;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5763,42;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";805,26;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";630,19;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,42;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,53;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";93,29;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";813,23;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10035,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";184,89;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,26;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";371,06;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";73,97;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";60,19;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,64;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";82,46;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,83;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";166,07;"67";"kg";"VALIDE"
