"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10373,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3127,93;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2250,85;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7101,36;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";988,87;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";773,87;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,21;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,56;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";114,56;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";998,65;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12323,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";205,85;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,58;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";421,23;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";84,21;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";68,52;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,97;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";93,89;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,27;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";189,08;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11810,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2224,38;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1624,30;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5085,50;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";711,11;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";558,23;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,93;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";82,39;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";718,06;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8840,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";165,17;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,63;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";340,18;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";66,76;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";54,14;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,64;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";80,45;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,80;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";155,85;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9571,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2923,78;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2144,95;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6751,95;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";945,45;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";739,90;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,02;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,31;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";109,53;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";954,81;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11782,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";199,35;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,20;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";408,76;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";81,37;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";66,21;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,60;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";90,72;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,32;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";182,70;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11412,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8463,14;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5155,28;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15982,31;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1423,22;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1028,60;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,89;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,21;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";163,48;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1435,56;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";41653,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1051,14;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";262,87;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1744,25;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";276,93;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";130,69;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,28;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";98,37;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";68,39;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";386,59;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";41653,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7344,08;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4552,34;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13919,27;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1326,93;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";958,46;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,40;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,32;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";152,29;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1338,17;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";39197,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1016,25;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";247,45;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1659,74;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";259,78;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";124,08;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,57;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";96,74;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";64,43;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";367,10;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";39197,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8204,85;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5072,62;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15461,75;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1467,43;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1060,55;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,07;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,62;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";168,55;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1480,15;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";42946,84;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1114,80;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";275,87;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1836,22;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";285,53;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";134,75;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,63;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";101,43;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";70,51;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";398,60;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";42946,84;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9970,85;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6197,09;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";18890,43;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1775,19;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1284,26;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,19;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";16,37;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";203,35;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1790,16;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";52055,26;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1333,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";332,21;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2180,27;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";340,98;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";162,21;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";14,08;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";122,62;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";84,95;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";477,69;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";52055,26;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8069,08;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4990,54;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15214,77;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1462,47;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1059,06;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,81;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,26;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";167,28;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1474,56;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";42229,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1073,25;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";266,34;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1772,85;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";280,76;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";132,50;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,44;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";99,73;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";69,34;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";391,94;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";42229,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8738,29;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5439,97;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16420,64;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1576,94;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1139,70;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,52;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,63;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";181,13;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1590,62;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";46152,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1180,08;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";295,87;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1955,62;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";306,84;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";144,81;"67";"kg";"VALIDE"
