"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";667,72;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9325,10;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";85,43;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,79;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";252,31;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";41,80;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,55;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,77;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,30;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,65;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";72,87;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9253,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2669,30;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2645,17;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5785,75;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";695,88;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";428,38;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";66,27;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";695,88;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9691,50;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";96,09;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,15;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";282,73;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";47,44;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,13;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,09;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";31,94;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,01;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";82,48;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10333,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,46;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,47;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1,02;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,12;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,07;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,01;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,12;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1,71;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4450,51;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4473,21;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9767,69;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1175,83;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";723,84;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";111,97;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1175,83;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16375,80;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";168,12;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";71,86;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";494,50;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";82,60;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";38,53;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,38;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";55,62;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,13;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";143,61;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17991,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";14,56;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";14,61;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";31,89;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";3,83;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";2,36;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,36;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";3,83;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";53,43;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3090,98;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3077,69;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6769,05;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";816,90;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";502,88;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";77,79;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";816,90;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11377,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";115,93;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";49,88;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";344,40;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";56,76;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,48;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,70;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";38,22;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,96;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";98,68;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12363,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";8,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";8,03;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";17,52;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";2,10;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,29;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,20;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";2,10;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";29,36;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4629,94;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4641,27;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10152,74;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1227,63;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";755,73;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";116,91;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1227,63;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17097,20;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";181,16;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";77,48;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";535,46;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";88,77;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";41,41;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,78;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";59,78;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,09;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";154,34;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19336,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2327,25;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2354,93;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5142,68;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";616,25;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";379,51;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";58,76;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";616,25;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8602,90;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";82,21;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";35,31;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";244,30;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";40,26;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,58;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,65;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";29,58;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,60;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";72,50;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8864,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,77;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,77;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1,69;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,20;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,12;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,01;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,20;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2,83;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3517,05;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3539,19;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7688,84;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";920,77;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";566,82;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";87,68;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";920,77;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12823,50;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";104,59;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,84;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";297,74;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";49,08;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,89;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,20;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";33,05;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,53;"67";"kg";"VALIDE"
