"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";85,33;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10691,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2561,61;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2569,81;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5570,46;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";668,64;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";411,61;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";63,67;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";668,64;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9312,10;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";91,11;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,66;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";270,07;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";44,60;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,81;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,90;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,04;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,11;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";77,55;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9716,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2475,83;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2504,20;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5465,72;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";661,92;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";406,67;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";62,99;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";661,92;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9221,80;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";86,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,77;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";254,32;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";42,08;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,55;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,76;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,97;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,35;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";72,82;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9226,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";6,15;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";6,17;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";13,47;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";1,62;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,99;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,15;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1,62;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";22,57;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2729,36;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2707,63;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5933,10;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";700,42;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";431,18;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";66,70;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";700,42;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9754,80;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";91,02;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39,55;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";270,11;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";44,85;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,92;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,92;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,20;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,19;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";77,97;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9769,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";91,08;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";91,39;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";199,44;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";23,98;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";14,76;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,28;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";23,98;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";334,09;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2914,68;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2921,88;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6375,28;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";760,82;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";468,36;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";72,45;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";760,82;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10595,90;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";105,24;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,46;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";310,46;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";51,82;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,17;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,37;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";34,89;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,39;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";90,09;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11287,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";19568,57;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";15054,77;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";40722,57;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5122,76;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4028,80;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,39;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";35,69;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";599,89;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5164,85;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";55938,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";435,98;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";224,77;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1718,18;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";665,26;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";577,92;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,31;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";122,49;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";56,45;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";796,09;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";55938,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";20521,63;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";15942,84;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";43325,19;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5341,14;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4212,55;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,65;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";37,04;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";624,78;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5384,83;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";57985,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";406,97;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";233,36;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1738,54;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";700,58;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";609,42;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,50;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";126,26;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";58,63;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
