"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,93;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,67;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";90,20;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5888,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3614,54;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2059,56;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6705,47;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";618,18;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";507,21;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,38;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,05;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";74,58;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";621,63;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6124,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";119,91;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,98;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";318,20;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";88,02;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";71,10;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,95;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,05;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,45;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";92,04;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6124,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4972,22;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2871,33;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9237,73;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";846,86;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";696,01;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,53;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,21;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";102,83;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";851,61;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8439,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";167,96;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,67;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";435,01;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";123,76;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";100,66;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,30;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,21;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,20;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";129,29;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8439,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3765,18;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2129,69;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6878,88;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";633,41;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";520,58;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,39;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,14;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";76,91;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";636,96;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6312,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";126,64;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,15;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";334,09;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";92,57;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";75,29;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,97;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,14;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,09;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";96,70;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6312,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3713,96;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2151,22;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6854,93;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";627,02;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";515,50;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,39;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,11;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";76,95;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";630,53;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6249,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";120,06;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,14;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";322,80;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";90,87;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";73,79;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,95;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,11;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,83;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";94,95;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6249,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3502,86;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1919,30;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6337,69;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";532,96;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";438,03;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,33;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,65;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";64,71;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";535,95;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5311,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";100,81;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,05;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";273,25;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";77,89;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";63,35;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,81;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,65;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,74;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";81,36;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5311,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3552,65;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2049,36;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6567,17;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";603,91;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";496,34;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,37;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";73,33;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";607,29;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6018,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";115,85;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,97;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";311,62;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";88,26;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";71,78;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,92;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,11;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";92,19;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6018,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3200,19;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1838,59;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5907,61;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";545,54;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";448,43;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,34;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,72;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";66,13;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";548,62;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5466,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";106,01;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,73;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";282,77;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";81,89;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";66,87;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,84;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,72;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";85,46;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5466,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3473,70;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1949,59;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6249,34;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";574,51;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";472,17;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,36;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,85;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";69,76;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";577,73;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5725,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";113,39;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,88;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";298,61;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";83,96;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";68,28;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,88;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,85;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,13;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";87,71;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5725,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3245,57;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1867,91;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6032,22;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";556,04;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";456,99;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,34;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,76;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";67,51;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";559,16;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5541,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";106,98;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,06;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";287,15;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";81,26;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";66,09;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,85;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,76;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,51;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";84,89;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5541,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3941,85;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2289,64;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7347,38;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";680,79;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";560,14;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,42;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,38;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715001000";"CUISY";"77";"77150";"Cuisy";"683101,124700002";"6879523,4085";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";82,44;"67";"kg";"VALIDE"
