"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";16309,74;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";2012,53;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1105,02;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";192,16;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4384,97;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";405,54;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";6589,84;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";525793,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A5";"A5 - By-Pass";"1305";"MES";2429,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A5";"A5 - By-Pass";"1313";"DBO5";1749,82;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A5";"A5 - By-Pass";"1314";"DCO";4399,57;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A5";"A5 - By-Pass";"1319";"NK";501,11;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A5";"A5 - By-Pass";"1335";"NH4";319,76;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A5";"A5 - By-Pass";"1339";"NO2";0,59;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A5";"A5 - By-Pass";"1340";"NO3";5,72;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A5";"A5 - By-Pass";"1350";"PT";54,28;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A5";"A5 - By-Pass";"1551";"NGL";507,41;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A5";"A5 - By-Pass";"1552";"Volume";9292,49;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";28124,55;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";5912,02;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";21067,60;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";2031,01;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";291,32;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,73;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";30,40;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";400,08;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";2062,15;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";2853,61;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1315,32;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";991,61;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2186,20;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";286,93;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";189,38;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,22;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";3,86;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";36,72;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";291,02;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";6331,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";83694,04;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";100863,50;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";213544,63;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";28315,99;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";19088,81;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";208,39;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";587,31;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2860,61;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";29111,89;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";629575,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";5527,93;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";4245,11;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";18878,43;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";2741,13;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1528,23;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";213,05;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6200,59;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";429,08;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";9155,18;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";627288,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A5";"A5 - By-Pass";"1305";"MES";1974,67;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A5";"A5 - By-Pass";"1313";"DBO5";4355,59;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A5";"A5 - By-Pass";"1314";"DCO";6000,95;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A5";"A5 - By-Pass";"1319";"NK";1237,20;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A5";"A5 - By-Pass";"1335";"NH4";831,96;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A5";"A5 - By-Pass";"1339";"NO2";18,64;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A5";"A5 - By-Pass";"1340";"NO3";34,30;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A5";"A5 - By-Pass";"1350";"PT";116,18;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A5";"A5 - By-Pass";"1551";"NGL";1290,18;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A5";"A5 - By-Pass";"1552";"Volume";34038,21;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";24677,80;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";5492,71;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";18880,46;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";1996,45;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";280,37;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,69;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";29,57;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";386,94;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";2026,73;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";80000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";2744,63;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7929,47;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5012,55;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16984,59;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3080,36;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1953,63;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";14,34;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,24;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";341,72;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3106,96;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27605,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";357,01;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";129,96;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";866,37;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";66,36;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,69;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,61;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";218,07;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";80,95;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";294,05;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";27605,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6836,53;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4280,01;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14530,97;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2577,89;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1634,94;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";12,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,24;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";285,97;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2600,14;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23102,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";286,21;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";108,65;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";713,39;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";55,54;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,17;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,05;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";182,50;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";67,75;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";246,09;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23102,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7826,69;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4972,47;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16745,19;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3012,25;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1921,99;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";13,81;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,10;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";333,91;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3038,18;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27205,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";340,21;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";128,40;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";832,11;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";64,42;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,29;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,27;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";214,49;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";77,80;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";288,19;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";27205,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11675,63;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7626,86;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";25509,88;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4638,57;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2941,87;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";21,60;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,43;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";514,58;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4678,62;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";41569,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";515,89;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";194,70;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1278,46;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";99,94;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";41,70;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";14,48;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";328,39;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";121,91;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";442,81;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";41569,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7158,80;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4503,64;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15127,53;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2786,78;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1767,43;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";12,97;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,07;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";309,15;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2810,84;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24974,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";309,68;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";117,26;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";774,34;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";60,04;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,05;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,70;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";197,29;"67";"kg";"VALIDE"
