"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";450,30;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9413,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";98,49;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,41;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";240,01;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,40;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,70;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";15,93;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";33,38;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,75;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";78,74;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9448,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2252,80;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1796,43;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5095,03;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";467,57;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";316,20;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";43,36;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";467,57;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9774,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";114,12;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,28;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";249,53;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,17;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,58;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";15,80;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";33,12;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,71;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";78,12;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9374,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2815,76;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2313,73;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6493,51;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";610,13;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";414,97;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";56,41;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";610,13;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12597,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";123,63;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";56,23;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";300,23;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,90;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,31;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";19,55;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";41,29;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,36;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";99,77;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11991,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1305";"MES";7,09;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";8,48;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";20,65;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,81;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,50;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";9,56715492878028e-03;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,01;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,09;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,84;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";31,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3920,90;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4684,29;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11431,12;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";447,60;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";274,60;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,23;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,03;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";49,64;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";460,87;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16948,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";95,39;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";67,25;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";543,61;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";108,64;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";82,31;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,75;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,28;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,43;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";123,68;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22419,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1305";"MES";29,76;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";35,59;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";86,61;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1319";"NK";3,43;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";2,10;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,04;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,06;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,38;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";3,53;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";130,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4741,65;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5704,80;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13750,59;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";542,55;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";332,84;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,33;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,74;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";60,17;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";558,63;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20543,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";101,69;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";72,98;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";569,46;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";117,89;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";89,31;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,90;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,41;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,81;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";134,21;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24328,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1305";"MES";156,58;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";187,27;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";455,70;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1319";"NK";18,06;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";11,08;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,32;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";18,60;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";684,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6168,80;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7672,02;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";18589,01;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";712,42;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";437,06;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,32;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,79;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";79,01;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";733,54;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26975,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";124,84;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";89,65;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";703,11;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";144,82;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";109,71;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,34;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,70;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,91;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";164,86;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";29884,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1305";"MES";649,68;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";777,02;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1890,78;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1319";"NK";74,95;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";45,98;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,87;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,34;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1350";"PT";8,31;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";77,17;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2838,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8907,39;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10489,15;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";25402,58;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1021,43;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";623,74;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";11,39;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,56;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";112,63;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1051,39;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";39011,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";177,99;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";126,43;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";999,03;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";196,90;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";147,33;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,25;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,71;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,06;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";224,86;"67";"kg";"VALIDE"
