"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";42145,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1305";"MES";18,08;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";21,62;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";52,63;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1319";"NK";2,08;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,28;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,03;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,23;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";2,14;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";79,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5221,61;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6284,22;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15219,02;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";620,35;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";382,40;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,51;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,46;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";68,08;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";638,33;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22389,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";104,43;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";73,85;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";590,60;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";137,68;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";108,13;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,04;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,36;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,87;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";154,09;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24619,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1305";"MES";141,93;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";169,75;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";413,06;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1319";"NK";16,37;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";10,04;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,19;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,29;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,81;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";16,85;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";620,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6152,19;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7315,65;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17831,22;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";703,97;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";431,88;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,22;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,64;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";78,07;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";724,83;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26655,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";119,98;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";86,11;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";676,40;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";139,10;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";105,38;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,24;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,67;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";158,35;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28704,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4231,82;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4992,51;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12268,30;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";476,28;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";292,19;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,56;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,55;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";52,82;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";490,40;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18034,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";86,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";60,39;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";478,69;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";97,55;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";73,90;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,57;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,92;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,98;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";111,05;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20130,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4489,73;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5356,29;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13132,77;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";514,79;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";315,82;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,01;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,24;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";57,09;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";530,05;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19492,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";89,67;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";63,96;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";511,29;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";103,32;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";78,27;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,67;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,63;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,21;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";117,62;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21321,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1,83;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";2,19;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";5,32;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,21;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,12;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,46894320742717e-03;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";3,79390495367117e-03;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,02;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,21;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";8,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4438,58;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5314,29;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12987,48;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";537,04;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";333,30;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,68;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,98;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";60,23;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";551,72;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18915,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";91,34;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";66,06;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";519,43;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";104,87;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";79,12;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,71;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,83;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,94;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";120,42;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22023,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1305";"MES";69,59;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";83,23;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";202,53;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1319";"NK";8,02;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";4,92;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,14;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,89;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";8,26;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";304,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4045,11;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4829,61;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11754,71;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";457,27;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";280,53;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,34;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,21;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";50,71;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";470,82;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17314,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";84,99;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";61,72;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";487,10;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";99,71;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";75,54;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,61;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,19;"67";"kg";"VALIDE"
