"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,06;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";113,51;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20576,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1305";"MES";112,63;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";134,70;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";327,78;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1319";"NK";12,99;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";7,97;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,15;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,23;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,44;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";13,37;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";492,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4150,81;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4964,94;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12038,67;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";474,83;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";291,30;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,54;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,52;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";52,66;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";488,90;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17979,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";85,05;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";61,59;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";478,89;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";99,49;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";75,37;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,60;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,16;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,06;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";113,26;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20531,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1305";"MES";227,09;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";271,60;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";660,90;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1319";"NK";26,19;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";16,07;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,30;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,47;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,90;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";26,97;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";992,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4960,65;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5861,28;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14371,18;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";578,37;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";352,06;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,61;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,49;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";64,84;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";597,48;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24083,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";104,47;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";77,90;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";567,59;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";116,64;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";86,71;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,97;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,08;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,82;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";133,70;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037718202000";"La Ferté Gaucher";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";9633;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";25968,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1305";"MES";208,15;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";220,35;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";604,86;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1319";"NK";47,38;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";30,09;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1350";"PT";13,57;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";47,38;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1257,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13651,55;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10302,69;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";27196,58;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2325,79;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1476,89;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";558,88;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2325,79;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";38961,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";70,72;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";111,36;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";847,13;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";92,46;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";48,61;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,44;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";119,98;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,16;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";218,94;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";37122,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15953,20;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12119,85;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";31559,99;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2716,50;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1729,58;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";656,53;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2716,50;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";46169,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";87,13;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";144,05;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1037,38;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";114,81;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";59,47;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,24;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";156,14;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,18;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";279,26;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";48018,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1305";"MES";207,33;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";219,47;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";602,46;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1319";"NK";47,20;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";29,97;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1350";"PT";13,52;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";47,20;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1252,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";17920,26;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13763,22;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";35929,83;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3070,81;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1953,99;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";725,74;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3070,81;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";51617,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";94,16;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";152,82;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1123,98;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";123,34;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";64,36;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,88;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";163,52;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,92;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";295,82;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";50941,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1543,88;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1634,32;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";4486,22;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1319";"NK";351,47;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";223,22;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1350";"PT";100,68;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";351,47;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";9323,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";28420,61;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";21512,23;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";56763,74;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4860,93;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3098,15;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1166,31;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4860,93;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";82587,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";143,95;"67";"kg";"VALIDE"
