"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1530,16;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";583,69;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2403,86;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";40973,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";78,91;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";131,40;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";975,13;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";105,47;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";54,71;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,47;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";139,57;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,11;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";252,57;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";43800,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1305";"MES";2167,04;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";2293,97;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";6296,98;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1319";"NK";493,34;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";313,32;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1350";"PT";141,32;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";493,34;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";13086,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14636,79;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11198,23;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";29280,18;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2503,99;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1596,54;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";599,70;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2503,99;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";42138,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";78,95;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";130,93;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";964,96;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";107,85;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";58,25;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,46;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";138,36;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,80;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";253,74;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";43646,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1305";"MES";9649,67;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";10214,90;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";28040,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1319";"NK";2196,81;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1395,19;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1350";"PT";629,32;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";2196,81;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";58271,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";20417,64;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";15329,47;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";40732,78;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3467,45;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2208,24;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";833,73;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3467,45;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";58528,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";101,81;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";167,81;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1227,53;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";134,11;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";69,81;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,62;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";180,09;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,71;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";323,91;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";10450;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";55937,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1624,42;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1710,71;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3596,60;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";393,79;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";247,35;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";40,43;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";393,79;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5494,26;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";16,42;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,23;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";131,17;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,70;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,54;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,76;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,11;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,25;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";37,58;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5058,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1393,75;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1495,80;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3168,34;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";356,39;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";224,38;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";36,30;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";356,39;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4900,36;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";14,43;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";15,58;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";115,92;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,81;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,40;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,59;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,81;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,19;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";33,22;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4587,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1895,13;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2016,28;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4280,37;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";471,79;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";296,20;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";48,36;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";471,79;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6556,02;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";19,91;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,06;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";159,26;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,42;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,62;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,18;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,09;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,84;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";45,70;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6245,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2353,06;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2504,05;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5357,99;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";595,38;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";373,79;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";61,03;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";595,38;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8273,50;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";24,67;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,34;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";198,49;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";43,03;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,27;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,73;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,36;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,31;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";57,14;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7807,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1398,82;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1457,28;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3105,88;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";353,53;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";221,95;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";36,24;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";353,53;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4912,76;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";13,80;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14,29;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";108,61;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,49;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,70;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,49;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,20;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,17;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";31,18;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4261,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1892,22;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2017,07;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4289,43;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";479,06;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";301,56;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
