"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";884,32;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,48;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,86;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";181,28;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1299,47;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";33420,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";257,03;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";102,76;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";584,95;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";112,42;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";78,72;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,01;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,09;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,59;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";138,56;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";33665,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10770,53;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5542,66;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19245,51;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1743,10;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1200,88;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,65;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";24,34;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";244,23;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1772,13;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";45738,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";359,76;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";146,71;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";823,15;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";161,32;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";114,35;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,39;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,45;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";45,58;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";198,22;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";48085,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8611,16;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4593,60;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15754,35;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1427,73;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";988,11;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,83;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";19,84;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";201,24;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1451,44;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";37202,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";306,63;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";122,68;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";703,70;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";132,40;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";92,17;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,58;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,46;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,42;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";163,48;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";40192,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8225,22;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4412,20;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15132,24;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1357,27;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";939,10;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,70;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,96;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";192,50;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1379,96;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";35490,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";285,65;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";114,15;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";652,43;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";124,87;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";87,44;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,35;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,65;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,09;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";153,91;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";37394,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8332,63;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4503,52;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15331,05;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1371,49;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";948,94;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,74;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";19,16;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";194,52;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1394,43;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";35862,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";366,93;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";115,33;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";657,02;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";126,17;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";88,35;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,38;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,92;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,45;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";155,51;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";37781,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7743,96;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4153,10;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14168,77;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1255,58;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";868,74;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,42;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,54;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";178,08;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1276,57;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";32831,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";259,95;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";103,51;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";590,50;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";113,23;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";79,29;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,03;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,26;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,81;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";139,56;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";33908,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7302,53;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3926,63;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13354,46;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1189,30;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";822,88;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,24;"67";"kg";"VALIDE"
