"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";16,62;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";168,68;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1209,19;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";31098,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";268,13;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";107,82;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";612,64;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";116,88;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";81,84;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,13;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,01;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,84;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";144,06;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";35000,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9255,98;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4870,76;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16905,08;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1532,64;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1058,40;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,26;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";22,21;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";219,78;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1559,16;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";41818,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";341,62;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";142,08;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";780,58;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";150,02;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";103,40;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,05;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";31,19;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";41,89;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";185,31;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";46594,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1305";"MES";17,69;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1313";"DBO5";8,84;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1314";"DCO";48,03;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1319";"NK";7,96;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1335";"NH4";5,81;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1340";"NO3";0,63;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1350";"PT";1,26;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1551";"NGL";8,68;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";9500;"A5";"A5 - By-Pass";"1552";"Volume";1264,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3646,21;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2869,98;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7741,36;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1222,35;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1041,19;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,80;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,63;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";141,50;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1229,80;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13299,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";120,18;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,91;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";329,03;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,24;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,01;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,39;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";68,73;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,15;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";102,37;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12779,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3630,78;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2875,48;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7707,72;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1214,72;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1034,69;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,80;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,59;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";140,61;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1222,12;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13216,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";150,56;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";47,12;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";374,05;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";36,22;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,49;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,56;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";77,22;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,89;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";115,02;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14358,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3943,02;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3104,16;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8268,36;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1304,56;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1112,52;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,84;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,89;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";149,05;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1312,30;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13825,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";141,65;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";46,66;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";364,99;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";36,87;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,80;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,51;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";72,56;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,87;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";110,95;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14043,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6024,27;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4787,33;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12679,83;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1941,29;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1653,58;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,28;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,53;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";224,72;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1953,12;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21121,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";194,31;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";66,36;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";531,29;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";51,04;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,69;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,20;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";108,81;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,07;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";162,06;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20230,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3618,27;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2807,63;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7585,07;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1169,04;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";995,78;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,77;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,34;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";135,32;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1176,16;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12719,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";114,06;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39,30;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";311,50;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";30,21;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,75;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,30;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";64,40;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,75;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";95,92;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11974,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5421,39;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4327,51;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11309,08;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1775,66;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1510,51;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,18;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,68;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";208,31;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1786,53;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19411,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";174,19;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";60,34;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";468,52;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";45,57;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";28,49;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,97;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";98,91;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,79;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";146,46;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18378,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3539,76;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2796,62;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7478,38;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1172,90;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";999,07;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,77;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,36;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";135,77;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1180,05;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12761,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";117,52;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,27;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";318,77;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";30,95;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,22;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,33;"67";"kg";"VALIDE"
