"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";65,99;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,27;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";98,29;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12270,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4357,17;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3447,95;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9215,91;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1436,78;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1223,84;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,95;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,80;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";166,32;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1445,54;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15632,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";144,32;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";49,66;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";390,73;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,12;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,66;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,64;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";81,26;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,19;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";121,03;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15109,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3485,34;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2766,66;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7388,30;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1156,42;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";986,98;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,77;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,34;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";133,01;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1163,54;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12705,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";110,74;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";37,82;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";292,99;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,65;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,83;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,25;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";61,27;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,70;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";91,17;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11523,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3806,06;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2959,73;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7951,91;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1246,80;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1062,02;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,82;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,76;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";144,33;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1254,39;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13565,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";122,97;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,30;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";355,53;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,23;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,63;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,43;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";70,84;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,83;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";105,51;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13172,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3104,31;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2461,25;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6538,22;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1019,50;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";868,40;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,67;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,53;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";118,01;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1025,71;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11092,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";120,65;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,20;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";327,18;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,66;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,66;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,36;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";67,50;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,75;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";100,54;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12551,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3500,60;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2801,14;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7434,80;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1162,78;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";989,19;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,77;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,38;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";134,65;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1169,95;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12804,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";130,19;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,63;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";353,90;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,86;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,48;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,56;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";78,43;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,93;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";114,87;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13912,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12460,43;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9290,50;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";25619,64;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2881,65;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2166,93;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,97;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,43;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";320,96;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2883,18;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";32337,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";479,36;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";107,90;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1093,57;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";402,17;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";334,89;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,41;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,54;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";61,58;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";431,02;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";32337,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12914,80;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9449,27;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";26073,81;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2912,13;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2189,85;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,98;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,51;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";324,35;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2913,67;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";32679,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";480,88;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";109,14;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1111,49;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";406,42;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";338,43;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,45;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,81;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";62,23;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";435,58;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";32679,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13503,83;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9968,67;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";27450,14;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3057,02;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2298,81;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,02;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,89;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";340,49;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3058,65;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";34305,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";497,45;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";114,69;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1155,74;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";426,65;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";355,27;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,62;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,10;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";65,33;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";457,26;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";34305,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";17012,98;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12732,60;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";35311,27;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3949,46;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2977,09;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,31;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,06;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";438,98;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3951,48;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";43765,60;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";641,80;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";149,49;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1492,84;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";569,35;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";478,27;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,72;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";33,96;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";85,21;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";607,89;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";43765,60;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11692,21;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8710,33;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";24020,92;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2681,86;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2016,69;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,90;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,92;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";298,70;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
