"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2683,28;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";30095,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";435,77;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";100,37;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1020,82;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";374,29;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";311,67;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,17;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,77;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";57,31;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";401,14;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";30095,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15078,01;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11082,23;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";30627,49;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3413,10;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2559,61;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,15;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,89;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";379,39;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3414,85;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";38656,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";561,98;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";128,84;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1302,16;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";470,09;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";389,63;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,12;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";31,58;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";72,01;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";505,66;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";38656,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12771,77;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9435,45;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";25567,31;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2891,01;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2173,97;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,97;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,46;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";322,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2892,54;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";32442,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";479,77;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";109,40;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1097,12;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";403,48;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";335,98;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,42;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,63;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";61,78;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";432,42;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";32442,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13994,25;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10262,33;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";28002,16;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3156,47;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2373,59;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,06;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,14;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";351,57;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3158,15;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";35421,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";524,48;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";118,25;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1209,30;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";440,53;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";366,83;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,74;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,98;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";67,45;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";472,13;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";35421,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12421,54;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9083,79;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";25556,17;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2810,18;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2109,99;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,95;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,31;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";314,34;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2811,62;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";31792,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";464,04;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";106,02;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1078,34;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";387,36;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";321,85;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,27;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,67;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";60,93;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";415,21;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";31792,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11850,87;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8815,70;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";24262,49;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2706,01;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2034,85;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,91;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,98;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";301,39;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2707,44;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";30366,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";443,25;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";101,38;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1029,40;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";377,66;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";314,48;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,20;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,99;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";57,82;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";404,75;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";30366,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11551,52;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8566,27;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";23501,87;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2608,61;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1961,61;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,87;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,73;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";290,54;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2609,99;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";29273,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";443,77;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";97,78;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1015,80;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";364,06;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";303,16;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,09;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,12;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";55,74;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";390,18;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";29273,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14576,07;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10694,34;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";29601,68;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3295,15;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2480,83;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,10;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,49;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";367,34;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3297,09;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";36919,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";548,82;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";123,32;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1250,03;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";452,81;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";375,42;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,83;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";29,18;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";69,65;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";485,71;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";5233;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";36919,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7610,29;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4873,63;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15817,92;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2009,19;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1596,97;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,07;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,79;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";235,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2027,07;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27483,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";227,04;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";104,25;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";711,20;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";169,51;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";135,23;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,89;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";102,55;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";64,77;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";275,96;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";30978,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6736,30;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4675,65;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14630,57;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1837,20;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1455,70;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,76;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,34;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";219,15;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1853,32;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24798,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";171,46;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";83,41;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";544,77;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";137,13;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";109,70;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,14;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";76,79;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";51,15;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
