"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1551";"NGL";1,62;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1552";"Volume";28,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8594,70;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";18325,58;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";38714,23;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1826,73;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1036,06;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,83;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,21;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";258,10;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1845,56;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";31697,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";156,96;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";95,30;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";660,14;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";68,33;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,81;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,75;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";59,21;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,31;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";137,33;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";29179,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1305";"MES";32,24;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1313";"DBO5";67,35;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1314";"DCO";141,45;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1319";"NK";6,74;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1335";"NH4";3,82;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1340";"NO3";0,03;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1350";"PT";0,95;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1551";"NGL";6,80;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1552";"Volume";117,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7909,46;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";16891,47;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";35096,23;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1659,64;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";944,70;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,26;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,89;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";233,36;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1676,73;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";29013,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";150,72;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";92,94;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";617,38;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";65,72;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,48;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,45;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";52,29;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,58;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";127,72;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28536,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8586,02;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";17909,39;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";37581,31;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1797,41;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1008,92;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,67;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,05;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";257,44;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1815,95;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";31203,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";171,24;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";104,85;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";696,05;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";72,89;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,32;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,83;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";67,41;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,67;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";151,07;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";32096,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1305";"MES";0,55;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1313";"DBO5";1,15;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1314";"DCO";2,41;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1319";"NK";0,11;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1335";"NH4";0,06;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1339";"NO2";6,2167693937406e-04;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1340";"NO3";6,47482400874469e-04;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1350";"PT";0,01;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1551";"NGL";0,11;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";20000;"A5";"A5 - By-Pass";"1552";"Volume";2,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1817,52;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1671,46;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4389,64;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";587,21;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";461,72;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,17;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,86;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";58,24;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";591,52;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8086,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";81,72;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";186,48;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,68;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,72;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,57;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,22;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,35;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";31,48;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7073,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2527,44;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2297,95;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6060,11;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";819,17;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";644,11;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,03;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,99;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";81,25;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";825,17;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11280,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";99,59;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,28;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";250,98;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";39,22;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,11;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,81;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,56;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,92;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";44,60;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10022,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2707,28;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2423,96;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6440,55;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";862,59;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";678,25;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,19;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,21;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";85,56;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";868,92;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11878,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";107,24;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,52;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";268,26;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";41,94;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,85;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,87;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,88;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,05;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";47,69;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10716,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3665,11;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3230,10;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8541,72;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1135,49;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";891,40;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,44;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,69;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";112,74;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1144,24;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15767,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";148,53;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";47,87;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";373,43;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";58,86;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";38,22;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,22;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,86;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,83;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";66,95;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14860,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1668,36;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1524,10;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4002,77;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";536,30;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";421,69;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,98;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,61;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";53,19;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";540,24;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7385,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";64,11;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,61;"67";"kg";"VALIDE"
