"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";160,21;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,06;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,04;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,52;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,91;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,22;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";28,49;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6403,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2209,27;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1872,12;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4904,07;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";658,24;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";515,82;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,35;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,18;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";66,15;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";662,99;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9123,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";82,09;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,54;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";209,66;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,98;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,33;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,66;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,73;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,58;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";36,37;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8248,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1829,07;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1666,91;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4398,48;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";592,22;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";465,66;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,19;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,89;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";58,74;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";596,56;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8155,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";74,61;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,24;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";188,31;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,82;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,45;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,59;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,35;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,41;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";32,77;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7364,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2227,54;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2021,12;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5399,39;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";694,98;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";546,46;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,57;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,39;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";68,93;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";700,08;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9570,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";87,83;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,22;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";221,68;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,27;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,94;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,71;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,99;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,68;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";38,97;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8757,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2153,79;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1936,91;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5132,05;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";696,10;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";549,98;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,46;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,29;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";68,07;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";700,98;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9355,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";91,20;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,25;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";230,28;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,37;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,39;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,73;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,13;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,76;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";40,24;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9074,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1844,72;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1662,06;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4358,17;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";585,18;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";460,12;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,16;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,85;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";58,04;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";589,47;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8058,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";70,44;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,57;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";179,65;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,42;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,55;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,57;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,19;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,34;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";31,18;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7006,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1503,64;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1349,50;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3546,65;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";470,66;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";370,07;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,74;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,29;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";46,68;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";474,10;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6481,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";57,63;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,80;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";146,09;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,84;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,62;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,47;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,65;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,12;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";25,97;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5836,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2285,43;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2069,42;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5475,14;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";729,39;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";574,06;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,64;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,54;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";72,33;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";734,61;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10084,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";102,96;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,43;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";259,87;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";40,35;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,68;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,83;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,67;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,98;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";45,85;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10377,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";19186,01;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";25824,97;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";66433,19;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3354,30;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2288,48;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,11;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";19,64;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";529,32;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3378,06;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";44294,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";171,53;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";162,01;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";883,78;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";286,37;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";214,16;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,65;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,64;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";48,88;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";312,67;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";44294,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
