"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15807,87;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";24974,18;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";52979,90;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3371,71;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2298,34;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,15;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";19,78;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";542,42;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3395,65;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";44416,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";349,18;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";182,41;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1905,32;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";329,80;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";238,44;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,08;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,97;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";56,64;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";360,87;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";48813,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";4,06;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";3,15;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";8,20;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,73;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,50;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";9,12900030612946e-04;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";7,48526975736022e-03;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,10;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,74;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";15,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13538,53;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";22172,75;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";48680,34;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2912,65;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1965,02;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,64;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,44;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";464,17;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2933,74;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";39353,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";473,16;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";170,50;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1896,97;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";295,80;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";217,14;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,62;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,69;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";52,93;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";322,13;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";44686,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";18758,38;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";21349,38;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";46623,25;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2757,39;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1864,37;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,32;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";16,73;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";440,58;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2777,46;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";37038,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";565,98;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";167,64;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1991,67;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";308,78;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";237,46;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,39;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,99;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";50,53;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";334,18;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";41883,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14808,35;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";21595,66;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";42824,15;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2841,43;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1933,52;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,38;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,05;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";462,95;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2861,88;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";37721,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";186,59;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";148,16;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1151,60;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";255,57;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";188,32;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,24;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,32;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";49,22;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";280,16;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";40546,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";91,53;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";71,19;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";184,77;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";16,61;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";11,52;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,16;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,33;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";16,80;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";339,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13524,11;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";22970,83;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";30233,61;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3109,81;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2105,80;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,73;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,64;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";502,63;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3132,20;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";41334,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";187,61;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";168,82;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1029,48;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";296,22;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";219,66;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,89;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,66;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";57,56;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";324,79;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";24000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";46014,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2268,94;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1368,12;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4370,78;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";493,93;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";366,10;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,42;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,92;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";60,05;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";501,29;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9537,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";40,21;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,69;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";214,07;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,98;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,98;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,85;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,58;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";37,41;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";51,41;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10285,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2793,57;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1685,48;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5362,88;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";608,91;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";451,32;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,76;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,30;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";74,03;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";617,98;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11757,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";38,64;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,89;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";206,25;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,25;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,50;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,80;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,06;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";36,47;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";50,11;"67";"kg";"VALIDE"
