"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";20000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";89,44;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";20000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";20000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";184,08;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";20000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";208,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";871,75;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";832,01;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2232,32;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";237,86;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";184,60;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,75;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";29,55;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";24,53;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";272,34;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6437,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";37,78;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,31;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";132,51;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,81;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,85;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,32;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,59;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,58;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,26;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6437,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";878,69;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";827,04;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2242,75;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";232,72;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";180,61;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,63;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";28,91;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";24,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";266,46;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6298,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,19;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,89;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";130,56;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,25;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,51;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,31;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,25;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,29;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";38,41;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6298,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1230,94;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1178,61;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3155,40;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";338,19;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";262,46;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,18;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";42,02;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";34,88;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";387,20;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9152,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";53,53;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,45;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";188,01;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";36,69;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,53;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,45;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,17;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,31;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";55,82;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9152,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1958,86;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1893,14;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5015,98;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";542,33;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";421,40;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";13,06;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";72,23;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";56,10;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";625,75;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14985,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";89,70;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,94;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";307,37;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";60,86;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";38,18;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,74;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";37,08;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,88;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";93,21;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14982,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";919,79;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";885,61;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2367,76;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";253,42;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";196,67;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,13;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";31,48;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";26,13;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";290,15;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6858,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";39,64;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,57;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";142,06;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,49;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,88;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,34;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,61;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,47;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,82;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6858,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1197,95;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1152,86;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3118,23;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";337,46;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";261,85;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,56;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";40,20;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";34,80;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";385,02;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8998,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";52,61;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,99;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";187,02;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,82;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,76;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,46;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,81;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,34;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";54,19;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8998,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";696,36;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";653,70;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1700,66;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";182,25;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";141,44;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,41;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";22,64;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";18,79;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";208,66;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4932,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";29,60;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14,79;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";103,02;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,77;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,14;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,24;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,94;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,41;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";30,08;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4932,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1212,18;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1147,90;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3102,79;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";338,19;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";262,46;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,18;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";42,02;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";34,88;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";387,20;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9152,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";53,15;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,45;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";188,52;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";36,69;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,53;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,45;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,17;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,31;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";55,82;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9152,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";905,91;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";858,37;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2323,95;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";249,80;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";193,60;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,76;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";29,61;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";25,73;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";284,29;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6599,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";38,82;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,79;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";137,16;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,30;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,98;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,33;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,82;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,13;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,98;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6599,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";785,01;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";751,85;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2023,84;"67";"kg";"VALIDE"
