"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";222,27;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";172,50;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,38;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";27,61;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";22,92;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";254,48;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6015,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";34,39;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,04;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";123,43;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,11;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,81;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,30;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,57;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,69;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";36,68;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6015,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1029,01;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1005,86;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2664,54;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";277,66;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";215,49;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,72;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";34,50;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";28,63;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";317,90;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7514,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";45,05;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,54;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";155,43;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";30,12;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,50;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,37;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,20;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,86;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";45,83;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7514,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1350,66;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1294,70;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3490,33;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";381,07;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";295,55;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,17;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";45,66;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";39,17;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";434,54;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10299,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";59,86;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,89;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";211,15;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";40,92;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,73;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,50;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,30;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,92;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";61,93;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10299,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";121,20;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";64,96;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";224,54;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";43,60;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";30,08;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,05;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";5,66;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";43,68;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";436,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4274,34;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2680,31;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8360,22;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";898,51;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";676,86;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,71;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,87;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";100,75;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";905,10;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11779,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";75,66;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,99;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";345,35;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";39,75;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,42;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,23;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";50,91;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";44,79;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";91,91;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12302,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";128,63;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";68,94;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";238,29;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";46,27;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";31,92;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,05;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";6,01;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";46,36;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";462,70;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3636,47;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2268,51;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7113,21;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";763,50;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";575,83;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,60;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,96;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";85,78;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";769,07;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9947,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";60,65;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,64;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";291,93;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,91;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,56;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,05;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";43,36;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";38,08;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";78,34;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10390,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";777,84;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";416,90;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1440,97;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";279,80;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";193,05;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,34;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";36,37;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";280,35;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2798,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4324,95;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2675,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8426,48;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";904,27;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";682,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,71;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,87;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";101,60;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";910,87;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11781,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";72,74;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,79;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";345,81;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";40,27;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,67;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,25;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";51,50;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";45,23;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";93,04;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12340,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";812,67;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";435,57;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1505,49;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";292,33;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";201,70;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,22;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,36;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";38,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";292,91;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2923,30;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5289,16;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3327,93;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10392,73;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1116,99;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";844,45;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,88;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,25;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";125,56;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1125,13;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14539,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";88,84;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";47,42;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";419,86;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";48,67;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,78;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,52;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";63,67;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";55,28;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";113,89;"67";"kg";"VALIDE"
