"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";279,46;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,30;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,77;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";41,30;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";36,28;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";74,62;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9897,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";774,78;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";415,26;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1435,30;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";278,70;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";192,29;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,34;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";36,23;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";279,25;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2787,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4256,54;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2683,21;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8350,73;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";896,90;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";676,44;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,71;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,83;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";100,77;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";903,45;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11685,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";66,86;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";35,93;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";320,62;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,30;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,22;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,15;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";47,71;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";41,90;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";86,19;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11431,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1369,03;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";733,76;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2536,16;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";492,46;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";339,79;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,37;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,61;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";64,01;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";493,44;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";4924,60;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4339,33;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2749,31;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8587,59;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";924,40;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";697,27;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,73;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,03;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";103,32;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";931,18;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12101,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";67,82;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,43;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";322,91;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,14;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,24;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,18;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";49,47;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";42,47;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";88,82;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11595,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5427,57;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3088,03;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7907,07;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";691,19;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";479,41;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,43;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,35;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";92,29;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";691,50;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14597,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";60,33;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";50,06;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";302,62;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";66,17;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";44,43;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,28;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,22;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,64;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";84,43;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14279,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5682,09;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3254,95;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8157,32;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";726,13;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";503,65;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,46;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,52;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";96,96;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";726,46;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15335,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";60,53;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";50,13;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";300,47;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";66,43;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";44,61;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,29;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,29;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,66;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";84,75;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14334,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6063,90;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3423,45;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8708,25;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";765,63;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";531,04;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,48;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,71;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";102,23;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";765,97;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16169,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";66,54;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";55,09;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";332,89;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";72,80;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";48,89;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,41;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,95;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,11;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";92,88;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15709,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9983,54;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5664,27;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14336,33;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1276,46;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";886,66;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,79;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,09;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";169,15;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1277,03;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26508,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";110,38;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";91,74;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";552,28;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";123,03;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";83,19;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,38;"67";"kg";"VALIDE"
