"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";31,25;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,43;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";156,21;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26123,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5631,74;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3169,21;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8178,30;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";714,01;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";495,24;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,45;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,46;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";95,34;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";714,34;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15079,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";62,45;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";50,27;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";304,43;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";66,61;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";44,73;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,29;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,34;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,68;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";84,98;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14373,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7109,19;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3833,98;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9986,83;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";877,08;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";606,06;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,56;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,34;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";116,71;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";877,45;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18890,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";75,63;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";62,24;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";372,20;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";83,32;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";56,72;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,56;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,41;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,63;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";105,94;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17921,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4619,78;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2645,58;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6641,45;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";575,98;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";399,50;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,36;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,79;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";76,91;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";576,24;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12164,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";49,04;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,16;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";238,31;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";50,49;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";33,91;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,98;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,14;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,54;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";64,42;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10896,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6920,76;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3960,55;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10012,76;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";876,85;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";608,19;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,55;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,25;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";117,08;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";877,25;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18518,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";72,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";59,69;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";360,77;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";78,84;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";52,94;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,53;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,52;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,53;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";100,59;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17012,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6713,62;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3705,93;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9538,04;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";850,85;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";589,22;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,55;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,23;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";115,39;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";851,22;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18406,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";68,90;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";61,38;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";345,86;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";74,93;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";49,46;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,52;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,19;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,73;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";96,37;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16593,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5939,12;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3355,58;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8522,18;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";748,15;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";518,92;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,47;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,63;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";99,90;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";748,49;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15800,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";59,94;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";49,89;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";302,12;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";65,89;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";44,25;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,28;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,15;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,63;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";84,07;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14219,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1305";"MES";383,04;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";215,91;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";549,89;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1319";"NK";48,44;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";33,59;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,23;"67";"kg";"VALIDE"
