"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1350";"PT";6,46;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";48,46;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1023,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5232,75;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3003,83;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7605,01;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";658,66;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";456,85;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,41;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,19;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";87,95;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";658,96;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13910,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";52,52;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,94;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";263,64;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";58,02;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";38,96;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,12;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,10;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,07;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";74,03;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12521,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6598,44;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3691,48;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9402,07;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";840,41;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";584,83;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,52;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";112,13;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";840,85;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17393,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";67,85;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";56,31;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";342,25;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";74,08;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";49,26;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,44;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,65;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,16;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";94,90;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";6100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16046,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4771,72;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3608,17;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9023,17;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1312,55;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1025,91;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,82;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";23,88;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";143,95;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1345,25;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";25699,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";202,87;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";91,50;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";572,34;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";116,65;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";83,79;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,22;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,55;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,59;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";133,42;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28436,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5968,69;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4538,10;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11568,95;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1667,70;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1304,50;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,96;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";30,12;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";182,36;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1708,79;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";33028,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";208,30;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";95,05;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";581,80;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";119,23;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";85,26;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,32;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,49;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,95;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";137,04;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";29607,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5560,07;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4302,26;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10656,57;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1568,12;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1227,41;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,61;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";28,77;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";170,97;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1607,50;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";31008,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";198,72;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";91,35;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";561,60;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";115,89;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";83,29;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,22;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,66;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,57;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";132,77;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28413,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9229,13;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7092,74;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17615,19;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2584,33;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2020,38;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";19,98;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";48,22;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";281,42;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2652,52;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";51779,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";351,69;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";159,90;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";990,17;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";208,16;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";150,97;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,90;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,19;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,94;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";237,24;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";49682,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4908,87;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3794,20;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9307,35;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1370,55;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1072,01;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,58;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";25,53;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";149,30;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1405,67;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26963,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";205,48;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";91,50;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";569,27;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";116,11;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";83,79;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,22;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,50;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,36;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";132,83;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28436,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9910,52;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7395,95;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";18390,49;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2687,54;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2099,62;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";18,96;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";56,30;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";292,78;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2762,80;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";55462,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";395,48;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";173,36;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1068,59;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";234,66;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";173,11;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,12;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,15;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,26;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";265,93;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";53099,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4863,39;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3764,08;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9325,41;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1360,70;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1065,52;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,22;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";24,64;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";148,31;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1394,57;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26794,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";209,52;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";93,53;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";590,90;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";121,02;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";86,83;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,36;"67";"kg";"VALIDE"
