"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,92;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,36;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";138,31;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";29064,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5564,21;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4207,75;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10571,17;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1521,08;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1188,04;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,23;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";27,79;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";166,65;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1559,10;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";30038,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";198,37;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";89,10;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";560,67;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";114,39;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";81,29;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,16;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,17;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,45;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";130,72;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";27703,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4076,87;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3154,56;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7874,07;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1170,56;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";911,58;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,48;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";20,93;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";126,50;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1199,98;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22925,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";148,31;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";65,93;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";415,09;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";83,69;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";59,92;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,65;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,38;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,94;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";95,72;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20510,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4955,68;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3941,31;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9398,77;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1409,51;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1107,42;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,14;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";24,93;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";152,45;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1443,59;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27073,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";163,53;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";71,33;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";454,65;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";90,09;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";64,57;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,72;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,35;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,65;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";103,17;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22196,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4860,86;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3772,49;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9352,20;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1366,16;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1069,78;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,12;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";24,70;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";148,96;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1399,97;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26602,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";168,53;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";75,80;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";474,62;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";96,62;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";69,47;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,83;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,06;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,39;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";110,52;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23554,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8596,71;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6589,65;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16361,70;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2395,27;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1873,30;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";16,63;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";44,64;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";261,04;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2456,55;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";47506,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";300,15;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";134,51;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";837,65;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";173,48;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";125,20;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,27;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,36;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,39;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";198,11;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";41725,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";34418,53;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";25136,06;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";78885,01;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6813,19;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4909,04;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";32,71;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";57,31;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";909,41;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6903,23;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";118387,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";394,35;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";358,52;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2345,37;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";401,46;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";278,03;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";20,17;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";140,30;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,81;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";561,91;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";119507,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";428,86;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";236,74;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";900,39;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";60,30;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";42,78;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,05;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";9,70;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";60,37;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";87,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";64,47;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";33,61;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";118,27;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";8,89;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";6,30;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,13;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,14;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";12,76;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";304,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";37860,82;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";27707,84;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";72570,07;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7426,31;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5370,33;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";35,60;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";64,24;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";998,96;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7526,17;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";130639,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";450,92;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";413,99;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2214,77;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";429,34;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";290,86;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";22,40;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";166,02;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";37,22;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";617,71;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";137998,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";2274,96;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1204,03;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";4674,83;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";300,67;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";214,87;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,28;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";48,38;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";301,01;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";337,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
