"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5417,73;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";37,22;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";65,61;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1016,06;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7658,72;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";133477,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";362,38;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";440,67;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2420,50;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";460,35;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";312,92;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";24,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";174,94;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,94;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";659,24;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";146891,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";1804,18;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1027,15;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";4069,08;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";236,96;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";168,75;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,24;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";39,06;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";237,26;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";40000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";262,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4621,95;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3664,57;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10204,04;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1157,80;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";785,36;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";102,82;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1157,80;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18226,29;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";118,72;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";64,40;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";412,12;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";53,85;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,52;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,60;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";48,47;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,48;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";107,93;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18720,07;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4043,14;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3194,70;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8880,07;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1014,96;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";688,47;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";90,14;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1014,96;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15977,72;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";107,87;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";57,18;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";370,73;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";48,81;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,95;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,08;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";43,94;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,84;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";97,83;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16968,03;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5435,30;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4330,79;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11989,67;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1356,92;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";920,42;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";120,50;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1356,92;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21360,79;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";125,90;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";67,40;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";432,42;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";57,46;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,37;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,98;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";51,72;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,65;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";115,16;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19973,14;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1305";"MES";93,37;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1313";"DBO5";74,17;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1314";"DCO";206,60;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1319";"NK";23,56;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1335";"NH4";15,98;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1350";"PT";2,09;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1551";"NGL";23,56;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1552";"Volume";371,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6741,49;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5421,02;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15094,45;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1737,34;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1178,30;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";154,07;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1737,34;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27171,73;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";154,34;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";82,95;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";532,95;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";69,59;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";34,81;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,38;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";65,99;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,54;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";142,97;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24652,47;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1305";"MES";127,10;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1313";"DBO5";100,97;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1314";"DCO";281,22;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1319";"NK";32,07;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1335";"NH4";21,76;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1350";"PT";2,84;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1551";"NGL";32,07;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1552";"Volume";505,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4723,74;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3752,64;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10451,57;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1192,23;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";808,71;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";105,88;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1192,23;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18768,29;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";111,97;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";60,37;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";388,13;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";51,35;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,24;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,34;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";46,22;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,66;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";102,91;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17849,69;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6360,63;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4936,24;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13865,38;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1583,38;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1070,90;"67";"kg";"VALIDE"
