"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,94;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";53,86;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,72;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";136,98;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17941,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3577,21;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2959,05;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8780,65;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1143,14;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";963,03;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,10;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,48;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";121,45;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1152,74;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16476,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";155,76;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";57,21;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";355,17;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";70,42;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";44,88;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,58;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";49,17;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";36,23;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";122,18;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16476,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3782,54;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3099,12;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9215,32;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1198,65;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1009,79;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,20;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,85;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";127,35;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1208,71;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17276,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";157,62;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";60,82;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";371,04;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";73,84;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";47,05;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,71;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";51,56;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";37,99;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";128,11;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17276,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3952,96;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3295,91;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9770,83;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1248,05;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1051,40;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,29;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,17;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";132,60;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1258,52;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17988,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";166,25;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";62,54;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";390,13;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";76,88;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";48,99;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,82;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";53,68;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,56;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";133,39;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17988,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4666,67;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3946,36;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11506,25;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1485,88;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1252,24;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,66;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,81;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";157,61;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1498,36;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21474,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";196,77;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";74,39;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";463,77;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";89,07;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";56,44;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,26;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";61,95;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";46,39;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";154,29;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21474,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";2,82;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,64;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";4,62;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,17;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,09;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";3,861026230054e-03;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,04;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,03;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,22;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";29,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9088,84;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6287,10;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20257,78;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1988,32;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1389,31;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";17,42;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";79,73;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";261,05;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2085,46;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";67919,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";278,57;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";203,91;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1043,09;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";172,69;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";112,08;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,44;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";182,44;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,13;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";359,55;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";67971,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";65,82;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";15,01;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";107,57;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";4,17;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";2,16;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,01;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,85;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";5,28;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";675,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9564,72;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6733,36;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21632,90;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2086,83;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1460,36;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";18,61;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";83,30;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";275,27;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2188,73;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";74593,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";280,82;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";208,58;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1076,02;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";177,90;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";116,14;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,55;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";186,58;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,52;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";369,01;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";69528,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";580,64;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";132,47;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";948,88;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";36,85;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";19,10;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,79;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";8,96;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";7,49;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";46,61;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";5954,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10577,75;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7633,30;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";24138,69;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2466,31;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1746,14;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";19,74;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";89,50;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";318,49;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2575,55;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";83012,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";314,40;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";234,22;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1204,37;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";197,08;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";127,21;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,09;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";200,47;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,69;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";402,61;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";78074,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";12576,13;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";2986,97;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";20743,91;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";815,58;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";428,87;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";16,89;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";190,76;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";164,89;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1023,13;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";127695,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";18947,13;"67";"kg";"VALIDE"
