"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13733,96;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";42786,84;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4168,70;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2916,67;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";36,29;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";163,81;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";555,26;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4368,78;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";150109,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";580,52;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";430,28;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2185,35;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";384,43;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";256,94;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,36;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";372,49;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";55,03;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";766,23;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";143428,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";349,12;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";79,65;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";570,53;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";22,16;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";11,48;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,47;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";5,39;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";4,50;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";28,02;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3580,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9610,30;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7135,06;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21378,69;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2141,41;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1499,43;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";23,54;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";84,58;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";283,48;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2249,53;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";75008,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";289,42;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";209,16;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1065,50;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";175,54;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";115,16;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,57;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";185,18;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,22;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";365,27;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";69721,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";11492,34;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";2391,96;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";18638,73;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";665,52;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";345,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";14,31;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";161,87;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";135,38;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";841,62;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";107507,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";27104,54;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";19736,50;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";58781,12;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6085,82;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4262,33;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";53,71;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";239,25;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";802,77;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6378,75;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";216300,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";437,94;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";316,67;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1661,40;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";268,77;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";174,75;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,90;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";278,86;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";41,09;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";554,48;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";105558,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7989,19;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5680,54;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";18285,83;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1779,27;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1248,82;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";15,06;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";67,89;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";232,85;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1862,21;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";61983,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";221,47;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";165,66;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";861,60;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";140,22;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";90,96;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,60;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";147,07;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,48;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";290,87;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";55222,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";79,18;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";18,06;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";129,40;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";5,02;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";2,60;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,22;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,02;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";6,35;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";812,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8596,29;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5953,61;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19426,31;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1868,50;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1303,17;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";15,64;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";68,86;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";243,84;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1953,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";63812,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";273,16;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";172,20;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";905,49;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";145,97;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";94,21;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,74;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";185,01;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,50;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";334,71;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";57403,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";837,08;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";188,27;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1427,28;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";52,38;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";27,15;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,12;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";12,74;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";10,65;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";66,24;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";8462,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9179,23;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6711,50;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21016,69;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2060,35;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1444,18;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";18,33;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";79,65;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";270,30;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2158,32;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";72170,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";286,01;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";203,44;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1068,44;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";172,58;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";112,16;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,56;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";193,93;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,03;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";371,06;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";67815,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";606,82;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";138,52;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1053,25;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";38,54;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";19,98;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,82;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";9,37;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";7,84;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";48,74;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";6226,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8607,61;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6248,51;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19327,56;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1947,45;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1364,49;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";16,73;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";75,27;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";256,57;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2039,45;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";68315,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";280,85;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";202,80;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1044,36;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";170,60;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";111,91;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,41;"67";"kg";"VALIDE"
