"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";179,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,07;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";353,99;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";67601,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";896,45;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";225,89;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1351,33;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";62,85;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";32,58;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,35;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";15,28;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";12,78;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";79,48;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";10153,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8246,27;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6126,09;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";18172,91;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1901,20;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1332,08;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";16,90;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";74,45;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";250,20;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1992,54;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";66958,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";275,64;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";198,44;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1014,28;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";168,68;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";109,96;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,32;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";178,40;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,34;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";351,38;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";66149,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";2892,92;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";753,47;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";4669,85;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";225,14;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";110,63;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";5,48;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";62,36;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";46,81;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";292,95;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";40420,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15161,94;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10708,31;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";33367,14;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3331,29;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2304,47;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";31,88;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";164,07;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";448,06;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3527,22;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";137410,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";362,65;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";268,50;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1347,55;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";225,52;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";145,35;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,83;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";227,69;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";34,21;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";459,01;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";89500,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";2132,99;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1330,99;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";3658,38;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";333,25;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";203,76;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,05;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,06;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";46,47;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";335,37;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3535,20;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6272,51;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3914,06;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10758,25;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";980,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";599,20;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,11;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,11;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";136,68;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";986,24;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10396,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41,53;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,09;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";293,20;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,33;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,76;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,57;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,94;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,22;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";60,85;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11366,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";541,27;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";337,75;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";928,36;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";84,56;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";51,70;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,26;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,26;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";11,79;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";85,10;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";897,10;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6009,98;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3863,57;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10496,85;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";963,51;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";589,12;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,06;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,06;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";134,38;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";969,64;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10221,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41,26;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,14;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";292,92;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,38;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,78;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,58;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,97;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,22;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";60,94;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11383,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1631,48;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1018,04;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2798,22;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";254,90;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";155,85;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,80;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,81;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";35,55;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";256,52;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2704,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6317,30;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3948,55;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10855,75;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";996,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";611,31;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,16;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,16;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";137,24;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1002,34;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10557,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";43,59;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";35,20;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";305,21;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,89;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,41;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,69;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,71;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,30;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";63,29;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11736,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";562,31;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";349,93;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";967,31;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";86,53;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";52,91;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,27;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,27;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";12,06;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";87,08;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";918,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8035,26;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4940,20;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14005,32;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1152,70;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";704,80;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,66;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,66;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";160,76;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1160,04;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12228,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";50,69;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,58;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";352,54;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";41,87;"67";"kg";"VALIDE"
