"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3443,69;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2954,91;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8135,52;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1118,37;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";878,02;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,51;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,22;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";130,94;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1123,12;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8470,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";33,12;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,41;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";235,97;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,50;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,18;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,32;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,24;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,84;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,07;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8191,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2549,54;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2199,50;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6096,73;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";825,07;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";647,48;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,38;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,12;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";97,03;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";828,58;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6269,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";24,82;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,14;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";183,41;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,35;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,86;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,99;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,60;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,42;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";31,95;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6248,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3099,84;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2588,38;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7144,99;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";982,11;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";771,04;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,45;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,71;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";114,98;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";986,27;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7438,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";28,75;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,10;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";210,24;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,80;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,02;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,15;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,83;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,10;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";36,80;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7164,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2775,95;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2372,32;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6526,33;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";889,94;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";698,68;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,41;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,36;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";104,19;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";893,72;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6740,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";26,79;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,49;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";192,99;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,32;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,58;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,04;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,88;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,61;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";33,26;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6475,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3035,34;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2615,68;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7297,77;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";995,38;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";780,78;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,45;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,76;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";116,26;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";999,61;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7542,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";31,03;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,24;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";219,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,07;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,78;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,20;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,34;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,37;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";38,63;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7516,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2835,39;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2435,72;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6726,30;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";920,31;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";722,53;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,42;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,47;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";107,75;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";924,22;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6970,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";26,72;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,30;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";190,77;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,80;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,86;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,06;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";2600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,07;"67";"kg";"VALIDE"
