"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3178,88;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1958,86;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,12;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,13;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";324,69;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3195,15;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27119,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";79,48;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";88,18;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";694,55;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";84,07;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,89;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,80;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";41,51;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";134,39;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";29394,60;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10552,13;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9877,21;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";25760,21;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2586,31;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1581,79;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,56;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,57;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";262,28;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2599,46;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21918,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";59,43;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";64,67;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";503,56;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";59,84;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,67;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,45;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,69;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,66;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";97,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21558,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11262,74;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10735,11;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";26252,06;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2801,21;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1729,55;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,01;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";282,75;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2815,24;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23381,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";62,17;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";69,87;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";539,56;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";64,99;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,45;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,97;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";34,72;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,95;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";106,69;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23291,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13299,73;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13056,55;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";31467,27;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3425,85;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2114,32;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,71;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,73;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";349,25;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3443,31;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";29099,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";78,33;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";87,64;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";687,79;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";81,30;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,82;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,74;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";43,92;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,98;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";133,98;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";29215,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9275,52;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9212,23;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";22202,82;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2422,04;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1496,32;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,18;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,20;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";247,21;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2434,44;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20667,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";64,41;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";73,29;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";578,22;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";68,72;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,71;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,31;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";35,14;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,13;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";111,18;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24431,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11108,11;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10664,49;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";26429,03;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2817,46;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1731,73;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,20;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,22;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";285,94;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2831,90;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24078,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";72,61;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";81,71;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";649,46;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";76,75;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";28,91;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,15;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";39,26;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,58;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";124,18;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";27237,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9464,88;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9207,48;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";22297,18;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2388,09;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1472,90;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,07;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,08;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";243,56;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2400,27;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20293,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";73,16;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";81,21;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";642,77;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";74,86;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,60;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,10;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";37,67;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,67;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";120,64;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";27072,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10868,80;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10640,01;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";25676,05;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2750,27;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1697,98;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,97;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,99;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";280,51;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2764,26;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23309,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";71,57;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";80,07;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";630,94;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";73,90;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,50;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,99;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";37,81;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,67;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";119,71;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26692,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9763,86;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9595,29;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";23102,97;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2545,94;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1566,30;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,44;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,45;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";257,67;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2558,85;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21523,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";71,83;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";74,57;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";590,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";69,06;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,41;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,44;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";34,96;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,43;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";111,47;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24859,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9610,85;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9108,05;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";22263,07;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2393,24;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1479,21;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,05;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,06;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";242,76;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2405,38;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20226,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";69,15;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";75,75;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";611,78;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";70,07;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,81;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,56;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";35,67;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,30;"67";"kg";"VALIDE"
