"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";113,30;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";25250,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8545,14;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8265,81;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20176,52;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2155,85;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1332,71;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,48;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,49;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";219,86;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2166,84;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18318,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";48,37;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";53,34;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";414,59;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";49,05;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,10;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,32;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,19;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";79,58;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17780,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11666,51;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11017,65;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";26973,75;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2868,74;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1771,73;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,26;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,28;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";294,44;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2883,29;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24260,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";65,69;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";73,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";567,99;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";67,51;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,28;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";34,70;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,18;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";109,51;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24336,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5170,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4213,27;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10960,87;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1420,66;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1007,03;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,06;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";22,66;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";156,15;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1447,37;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21939,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";88,06;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";79,63;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";383,11;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";51,30;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,90;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,76;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";193,88;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,79;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";247,96;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22017,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4770,26;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3912,16;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10158,62;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1325,59;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";939,61;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,61;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";20,35;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";145,22;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1349,54;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20441,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";86,35;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";74,09;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";375,65;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";50,67;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,63;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,64;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";188,97;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,60;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";242,29;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21589,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5091,23;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4192,45;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10902,85;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1414,89;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1002,91;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,85;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";21,72;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";155,01;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1440,46;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21818,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";90,36;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";77,39;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";385,78;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";53,02;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";32,06;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,77;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";197,74;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,37;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";253,54;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22591,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6494,52;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5380,66;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13901,22;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1851,20;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1312,17;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,04;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";28,42;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";202,81;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1884,65;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28546,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";116,46;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";99,81;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";496,69;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";68,34;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";41,32;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,57;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";254,85;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,39;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";326,77;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";29116,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4834,47;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3985,17;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10253,21;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1341,29;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";950,73;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,65;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";20,59;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";146,94;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1365,52;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20683,00;"115";"m3";"VALIDE"
