"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";83,38;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";71,52;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";362,19;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";48,92;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,58;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,55;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";182,46;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,03;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";233,94;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20845,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";216,53;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";178,73;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";461,61;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";60,44;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";42,84;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,16;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,92;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";6,62;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";61,53;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";932,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5863,42;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4817,61;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12428,55;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1626,57;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1149,60;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,31;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";24,71;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";177,81;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1655,58;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";25129,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";97,60;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";83,53;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";416,08;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";57,92;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";35,19;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,91;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";212,83;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,80;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";273,68;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24400,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1305";"MES";141,82;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";153,57;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";502,17;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1319";"NK";40,11;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";24,08;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,35;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,54;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1350";"PT";6,03;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";41,01;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1114,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";20001,36;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";14481,45;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";42080,96;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4551,61;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3277,82;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,63;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";44,85;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";602,12;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4607,11;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";96873,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";912,93;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";463,95;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2385,73;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";695,94;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";568,41;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";15,36;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";74,43;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";137,48;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";785,73;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";83215,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1305";"MES";44,55;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";48,24;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";157,77;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1319";"NK";12,60;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";7,56;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,17;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,89;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";12,88;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";350,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";24051,01;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";17857,18;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";51179,83;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5616,99;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4040,28;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";12,97;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";55,68;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";742,85;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5685,67;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";119955,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1325,62;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";704,45;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3583,97;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1046,36;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";852,02;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";23,17;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";114,58;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";205,48;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1184,10;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";128257,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1305";"MES";617,45;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";668,59;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2186,32;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1319";"NK";174,62;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";104,87;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,56;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";2,37;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1350";"PT";26,25;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";178,57;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";4850,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";25316,56;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";19077,07;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";54200,28;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5954,29;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4296,78;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";13,71;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";59,10;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";788,91;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6027,14;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";127261,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1187,45;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";627,23;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3227,84;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";930,67;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";757,56;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";20,61;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";102,54;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";183,46;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1053,81;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";114380,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1305";"MES";2309,96;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";2355,40;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";7710,70;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1319";"NK";645,26;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";400,47;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";6,86;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";8,58;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1350";"PT";94,43;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";660,72;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";17484,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";19541,18;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";14904,86;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";42590,85;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4728,40;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3407,63;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";12,49;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";46,83;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";621,10;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4787,75;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";100813,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1140,65;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";595,63;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3100,17;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";882,38;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";717,89;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";19,55;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";95,64;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";173,44;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";997,56;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";108878,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1305";"MES";448,77;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";485,93;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1589,03;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1319";"NK";126,92;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";76,22;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,13;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,72;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1350";"PT";19,08;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";129,78;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3525,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";19467,72;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";14085,14;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";41161,22;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4466,95;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3219,08;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,19;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";43,84;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";589,57;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4521,01;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";94433,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";840,62;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";441,11;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2209,37;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";654,65;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";532,91;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";14,52;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";74,20;"67";"kg";"VALIDE"
