"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";129,61;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";743,36;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";80418,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1305";"MES";2450,86;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";2482,31;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";7999,22;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1319";"NK";650,38;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";392,04;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";5,77;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";8,76;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1350";"PT";97,75;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";664,93;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";18003,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";24687,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";17968,81;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";52159,10;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5651,97;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4072,78;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";13,38;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";54,87;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";750,46;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5720,26;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";120473,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1124,12;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";575,32;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2971,15;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";850,85;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";691,88;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";19,29;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";98,22;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";171,99;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";968,36;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";105432,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1305";"MES";153,28;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";165,97;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";542,74;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1319";"NK";43,35;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";26,03;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,38;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,58;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1350";"PT";6,51;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";44,33;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1204,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";18324,38;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13990,28;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";40146,05;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4422,89;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3196,51;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,13;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";43,54;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";585,81;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4476,59;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";93791,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";869,49;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";461,08;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2334,19;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";681,83;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";557,41;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";15,16;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";75,43;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";135,54;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";772,41;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";83994,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1305";"MES";63,01;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";68,23;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";223,14;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1319";"NK";17,82;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";10,70;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,15;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,24;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,67;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";18,22;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";495,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";19250,34;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";14341,95;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";41173,67;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4496,16;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3251,31;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,36;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";44,67;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";592,77;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4551,22;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";96185,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1063,95;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";540,20;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2740,21;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";849,34;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";705,33;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";15,51;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";75,84;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";174,27;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";940,69;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";86284,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1601,70;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1734,34;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";5671,37;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1319";"NK";452,98;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";272,04;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";4,06;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";6,16;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1350";"PT";68,11;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";463,22;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";12581,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";18162,48;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13036,48;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";37590,60;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4095,02;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2933,93;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,94;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";39,38;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";543,09;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4143,37;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";84537,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";486,84;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";190,05;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1249,14;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";338,05;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";284,67;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,20;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,34;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";59,20;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";367,59;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28216,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1630,47;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1765,50;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";5773,25;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1319";"NK";461,12;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";276,93;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";4,13;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";6,27;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1350";"PT";69,33;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";471,54;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";12807,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";17684,54;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13105,22;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";37531,54;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4079,70;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2938,87;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,57;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";39,54;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";539,30;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4128,83;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";86441,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";646,12;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";328,76;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1760,03;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";487,17;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";396,39;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";15,19;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";54,22;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";96,72;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";556,58;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";60071,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1305";"MES";665,71;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";720,84;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2357,17;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1319";"NK";188,27;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";113,07;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,68;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";2,56;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1350";"PT";28,30;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";192,52;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";5229,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14519,59;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10572,91;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";30729,93;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3323,13;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2393,13;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,76;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";32,75;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";439,61;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3363,65;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";70727,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";758,55;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";408,54;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2053,27;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";612,81;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";500,52;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";13,53;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";65,54;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";121,06;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";691,88;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";73276,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1271,05;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1693,69;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";5647,99;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1319";"NK";410,26;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";23333;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";231,99;"67";"kg";"VALIDE"
