"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";130700,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";1003,37;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";393,97;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";1611,03;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";262,15;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";20,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";262,15;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";82,64;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";50560,79;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";38753,70;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";94611,43;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8829,51;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5239,35;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1151,81;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";8829,51;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";98534,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";521,98;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";428,54;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2886,17;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";347,69;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";136,05;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";39,84;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";155,90;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";44,13;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";543,48;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";84510,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";398,62;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";125,22;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";1172,95;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";249,13;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";16,02;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";249,13;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";63,39;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";42403,85;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";39636,44;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";97721,53;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9210,65;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6068,76;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";954,90;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";9210,65;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";113041,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";252,23;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";307,20;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2652,57;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";342,74;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";124,88;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";30,66;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";297,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";51,32;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";670,37;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";102400,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";101,93;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";70,46;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";568,94;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";175,14;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";6,31;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";175,14;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";85,93;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";28183,10;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";30737,82;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";83967,98;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8616,34;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5664,94;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";913,86;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";8616,34;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";103448,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";303,74;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";259,95;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2421,42;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";240,63;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";72,08;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";26,83;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";199,75;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,89;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";467,21;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";86650,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";720,75;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";178,66;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";1589,55;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";201,27;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";16,16;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";201,27;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";85,69;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";36353,14;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";37587,29;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";77904,80;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8556,39;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5317,10;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";971,19;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";8556,39;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";97546,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";170,42;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";239,48;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1839,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";168,70;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";33,37;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";23,90;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";185,90;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,04;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";378,49;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";79828,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";920,41;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";277,32;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";1913,67;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";111,46;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";8,57;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";111,46;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";61,46;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";41133,50;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";44698,81;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";106685,67;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7459,63;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4584,60;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";866,96;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7459,63;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";103525,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";335,93;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";290,24;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2046,79;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";208,11;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";44,62;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";28,96;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";60,85;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,32;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";297,97;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";96749,50;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";1928,21;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";229,97;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";2161,27;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";136,47;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";70,23;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";136,47;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";69,82;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";39584,56;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";37989,33;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";93730,85;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6041,26;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3401,92;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";752,13;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6041,26;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";114866,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";343,48;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";398,60;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1956,95;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";415,91;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";190,44;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";33,02;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";42,73;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";126,37;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";491,72;"67";"kg";"VALIDE"
