"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";110285,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";771,24;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";144,37;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";1070,56;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";78,26;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";9,14;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";78,26;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";50000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";57,50;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2968,03;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2653,69;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8165,76;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";788,51;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";484,93;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,01;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,28;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";132,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";797,81;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16604,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";98,49;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";63,13;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";426,55;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";182,83;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";129,58;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,92;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,11;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,60;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";212,90;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16604,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";372,63;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";392,81;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1634,64;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";106,59;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";50,48;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,17;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,39;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";14,58;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";108,16;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2805,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3205,64;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2717,10;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8456,02;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";805,56;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";495,42;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,03;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,46;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";134,86;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";815,06;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16963,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";100,38;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";63,87;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";434,78;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";186,78;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";132,39;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,01;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,68;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,22;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";217,50;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16963,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";430,66;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";452,46;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1962,21;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";123,57;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";58,53;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,19;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,62;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";16,91;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";125,39;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3252,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3400,70;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2989,68;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9854,36;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";890,16;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";543,38;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,15;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,42;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";148,14;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";900,74;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18896,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";109,12;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";71,08;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";480,90;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";201,46;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";142,46;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,38;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,88;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,40;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";236,75;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18896,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1000,47;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1075,54;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";4406,99;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";291,65;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";138,13;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,46;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";3,82;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";39,91;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";295,94;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";7675,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5594,14;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5013,48;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15338,32;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1492,68;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";918,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,91;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,68;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";249,89;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1510,28;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";31432,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";184,55;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";118,45;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";800,22;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";346,11;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";245,31;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,43;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";49,44;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";54,15;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";403,03;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";31432,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3536,43;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3154,98;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9645,26;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";928,50;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";570,37;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,18;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,72;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";158,33;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";939,42;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19488,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";118,36;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";74,74;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";509,03;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";222,66;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";156,94;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,50;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";29,93;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,95;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";257,12;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19488,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4257,90;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3782,51;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11715,43;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1132,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";696,18;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,45;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,89;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";189,51;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1145,35;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23837,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";140,10;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";90,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";614,63;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";262,48;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";186,03;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,64;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";37,49;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";41,06;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";305,64;"67";"kg";"VALIDE"
