"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23837,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2049,78;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1816,31;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5652,75;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";548,92;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";337,59;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,70;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,76;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";91,89;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";555,40;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11559,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";72,72;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,77;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";312,97;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";127,28;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";90,21;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,73;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,18;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,91;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";148,21;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11559,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2687,65;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2388,22;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7297,94;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";694,62;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";427,19;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,89;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,29;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";116,29;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";702,81;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14627,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";86,33;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";55,20;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";376,76;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";161,06;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";114,15;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,46;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,20;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";187,55;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14627,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";38,09;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";40,56;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";169,02;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";11,02;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";5,21;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,14;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,50;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";11,18;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";290,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2203,86;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1992,20;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6170,62;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";582,93;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";358,50;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,74;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,12;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";97,59;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";589,80;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12275,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";71,37;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";46,26;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";316,42;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";135,16;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";95,80;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,90;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,30;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,14;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";157,39;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12275,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";116,11;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";123,65;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";515,24;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";33,59;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";15,91;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,44;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";4,59;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";34,08;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";884,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2108,36;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1840,77;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5669,90;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";543,71;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";334,70;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,71;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,90;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";90,58;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";550,33;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11826,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";69,02;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,40;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";301,15;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";125,40;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";88,59;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,97;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,61;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,89;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";147,01;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11826,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";4,20;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";4,47;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";18,65;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";1,21;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,57;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,94752006530762e-03;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,01;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,16;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1,23;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";32,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2062,06;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1835,58;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5667,10;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";560,94;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";344,98;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,71;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,89;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";93,91;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";567,55;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11812,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";69,78;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,37;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";305,99;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";130,06;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";92,18;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,79;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,58;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,35;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";151,45;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11812,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";154,47;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";164,49;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";685,44;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";44,68;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";21,16;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,07;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,58;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";6,11;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";45,34;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1176,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2823,73;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2430,35;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7605,12;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";722,99;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";449,05;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,89;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,36;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";119,47;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";731,26;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14760,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";90,54;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";56,92;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";386,39;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";165,88;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";119,06;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,51;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,76;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,68;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";192,18;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037738501000";"REBAIS";"77";"77385";"Rebais";"716286,982299998";"6860061,6945";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14760,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4171,92;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3751,37;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9167,48;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1318,56;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";764,70;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";125,69;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1318,56;"67";"kg";"VALIDE"
