"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10094,46;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";870,70;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";13384,57;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";890552,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A5";"A5 - By-Pass";"1305";"MES";1205,12;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A5";"A5 - By-Pass";"1313";"DBO5";1195,04;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A5";"A5 - By-Pass";"1314";"DCO";2440,76;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A5";"A5 - By-Pass";"1319";"NK";397,53;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A5";"A5 - By-Pass";"1335";"NH4";313,05;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A5";"A5 - By-Pass";"1339";"NO2";2,47;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A5";"A5 - By-Pass";"1340";"NO3";2,98;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A5";"A5 - By-Pass";"1350";"PT";24,67;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A5";"A5 - By-Pass";"1551";"NGL";414,93;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A5";"A5 - By-Pass";"1552";"Volume";7902,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";79,48;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";580,70;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";828,04;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";75,16;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";44,01;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,04;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,13;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";1,06;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";75,16;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";223,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";3797,86;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";2895,87;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";7548,25;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";652,75;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";391,67;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,38;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";7,04;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";86,63;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";652,75;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";11868,32;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";439725,43;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";358727,25;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";812952,07;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";76803,60;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";53842,57;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";202,28;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";925,25;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";9345,62;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";76803,60;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";1070507,86;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1175,28;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";2412,93;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";27932,13;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";4362,33;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2564,65;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";227,62;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12364,31;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";926,37;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";16954,55;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1069751,68;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";137,44;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";585,51;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";813,86;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";84,93;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";38,97;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,22;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";2,46;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";84,93;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";350000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";280,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10177,28;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6958,94;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";23252,46;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2648,22;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2029,27;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,45;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,65;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";299,50;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2669,33;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";40824,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";193,63;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";112,53;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";763,07;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";82,65;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";48,38;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,81;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";63,21;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,07;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";148,66;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";37512,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10040,52;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6707,88;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";22696,40;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2579,76;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1980,33;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,36;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,18;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";291,15;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2600,31;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";39754,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";195,55;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";114,65;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";778,46;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";83,12;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";49,33;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,87;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";61,04;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,32;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";147,02;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";38217,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11647,14;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7999,23;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";26416,57;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3047,69;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2341,98;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";20,37;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";341,30;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3072,07;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";47200,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";251,58;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";146,79;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";983,31;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";107,90;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";63,24;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,68;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";77,89;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,16;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";189,45;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";48931,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15762,29;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10853,14;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";35918,08;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4164,08;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3199,39;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,52;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";28,54;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";464,13;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4198,16;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";65801,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";338,85;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";187,06;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1315,94;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";143,51;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";85,40;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,92;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";104,03;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";49,17;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";252,44;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";62356,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9294,57;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6270,68;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20952,61;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2414,90;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1853,46;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,30;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,97;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";269,64;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2434,18;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";37696,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";184,26;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";105,04;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";710,22;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";77,11;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";45,11;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,62;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";56,14;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,05;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";135,87;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";35015,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16145,82;"67";"kg";"VALIDE"
