"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";442,94;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";66,22;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";41,77;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,08;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";87,09;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";42,88;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";157,43;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13828,48;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1305";"MES";222,23;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1313";"DBO5";213,17;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1314";"DCO";570,39;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1319";"NK";64,11;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1335";"NH4";46,58;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1340";"NO3";0,18;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1350";"PT";6,73;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1551";"NGL";64,31;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1552";"Volume";823,07;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8834,12;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8162,15;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21657,03;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1686,22;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1311,66;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,85;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";22,57;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";187,55;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1713,67;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20229,32;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";83,39;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";60,01;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";514,75;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";75,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";46,53;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,55;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";103,10;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";52,03;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";182,70;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16333,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1305";"MES";478,31;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1313";"DBO5";458,83;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1314";"DCO";1227,68;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1319";"NK";138,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1335";"NH4";100,27;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1340";"NO3";0,40;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1350";"PT";14,49;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1551";"NGL";138,43;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1552";"Volume";1771,55;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4909,03;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4509,62;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11956,99;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";936,96;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";728,54;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,73;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,67;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";104,03;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";952,37;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11235,28;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";57,88;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,24;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";355,53;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";52,16;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";32,40;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,17;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";71,65;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";36,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";127,01;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11325,84;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1305";"MES";201,68;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1313";"DBO5";193,46;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1314";"DCO";517,65;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1319";"NK";58,18;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1335";"NH4";42,28;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1340";"NO3";0,17;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1350";"PT";6,11;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1551";"NGL";58,37;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1552";"Volume";746,97;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7146,22;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6542,43;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17251,28;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1388,33;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1084,34;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,21;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";20,07;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";153,41;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1412,63;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16698,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";66,27;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";47,17;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";403,26;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";58,56;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";36,13;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,50;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";81,69;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";41,94;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";143,79;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12933,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1305";"MES";1146,70;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1313";"DBO5";1099,98;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1314";"DCO";2943,21;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1319";"NK";330,84;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1335";"NH4";240,39;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1340";"NO3";0,97;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1350";"PT";34,74;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1551";"NGL";331,88;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1552";"Volume";4247,06;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4785,06;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4341,99;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11548,80;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";798,50;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";620,88;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,32;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,80;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";88,66;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";811,64;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9575,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";45,89;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,41;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";279,81;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";40,68;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,27;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,47;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";55,88;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,08;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";99,07;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8834,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1305";"MES";987,66;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1313";"DBO5";947,42;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1314";"DCO";2534,99;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1319";"NK";284,95;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1335";"NH4";207,05;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1340";"NO3";0,84;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1350";"PT";29,92;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1551";"NGL";285,85;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1552";"Volume";3658,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5040,67;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4662,50;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12369,16;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";967,97;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";752,65;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,82;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,09;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";107,48;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";983,89;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11607,10;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";54,23;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,74;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";333,39;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";48,62;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,20;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,95;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";66,78;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";33,56;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";118,39;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10556,77;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6941,39;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6371,79;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16918,35;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1313,19;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1021,08;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,83;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,76;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";145,81;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1334,80;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15746,77;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";67,11;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,06;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";412,05;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";60,08;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";37,32;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,65;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";82,53;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";41,47;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";146,30;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13045,18;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1305";"MES";783,69;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1313";"DBO5";751,76;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";2500;"A5";"A5 - By-Pass";"1314";"DCO";2011,48;"67";"kg";"VALIDE"
